Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.96
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.3
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,20.6
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,27.7
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,31.23
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,36.53
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,71.8
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,118.0
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,134.2
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,158.5
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.37
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.12
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.04
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.99
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.87
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,47.6
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.9
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.98
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,20.5
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,22.09
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,29.0
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,40.93
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,90.6
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,95.8
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,124.3
852661,Schools - Shire Oak,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,177.8
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.36
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.46
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.07
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.65
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.92
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.74
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.72
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,9.4
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,20.5
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,23.23
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,30.29
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,35.45
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,73.5
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,101.3
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,129.9
852661,Schools - Shire Oak,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,157.4
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.37
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.21
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.31
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.9
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.75
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.47
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.52
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,20.4
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,20.78
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,35.45
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,39.56
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,82.6
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,90.0
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,149.8
852661,Schools - Shire Oak,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,171.8
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.75
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.22
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.46
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (RMS),A,36.7
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,56.6
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.11
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.16
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.39
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.91
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,20.4
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,21.92
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,28.9
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,41.6
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,89.1
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,94.6
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,123.6
852661,Schools - Shire Oak,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,179.9
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.81
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.69
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.69
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.41
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,20.3
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,23.09
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,28.45
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,33.78
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,71.2
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,99.6
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,122.6
852661,Schools - Shire Oak,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,150.2
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.99
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.27
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.86
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.94
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.01
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,34.2
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,20.3
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,24.54
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,26.28
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,34.82
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,76.6
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,105.5
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,113.7
852661,Schools - Shire Oak,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,154.2
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.49
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.71
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.73
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.8
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.89
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.42
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,33.5
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,9.7
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,20.3
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,21.15
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,33.83
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,31.06
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,70.1
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,91.7
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,144.8
852661,Schools - Shire Oak,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,137.7
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.04
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.42
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.9
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.78
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.75
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,44.0
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.7
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,20.2
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,21.14
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,28.91
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,36.82
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,82.9
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,92.4
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,125.7
852661,Schools - Shire Oak,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,161.1
852661,Schools - Shire Oak,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.05
852661,Schools - Shire Oak,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.18
852661,Schools - Shire Oak,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.68
852661,Schools - Shire Oak,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.9
852661,Schools - Shire Oak,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
852661,Schools - Shire Oak,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
852661,Schools - Shire Oak,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
852661,Schools - Shire Oak,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.03
852661,Schools - Shire Oak,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.4
852661,Schools - Shire Oak,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
852661,Schools - Shire Oak,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
852661,Schools - Shire Oak,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
852661,Schools - Shire Oak,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
852661,Schools - Shire Oak,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
852661,Schools - Shire Oak,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
852661,Schools - Shire Oak,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
852661,Schools - Shire Oak,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,20.1
852661,Schools - Shire Oak,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
852661,Schools - Shire Oak,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
852661,Schools - Shire Oak,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
