Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
852661,Schools - Shire Oak,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
852661,Schools - Shire Oak,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.02
852661,Schools - Shire Oak,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
852661,Schools - Shire Oak,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852661,Schools - Shire Oak,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
852661,Schools - Shire Oak,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
852661,Schools - Shire Oak,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
852661,Schools - Shire Oak,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
852661,Schools - Shire Oak,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
852661,Schools - Shire Oak,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
852661,Schools - Shire Oak,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
852661,Schools - Shire Oak,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
852661,Schools - Shire Oak,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,20.3
852661,Schools - Shire Oak,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
852661,Schools - Shire Oak,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
852661,Schools - Shire Oak,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
852661,Schools - Shire Oak,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
852661,Schools - Shire Oak,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
852661,Schools - Shire Oak,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
852661,Schools - Shire Oak,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
852661,Schools - Shire Oak,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
852661,Schools - Shire Oak,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
852661,Schools - Shire Oak,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,23.16
852661,Schools - Shire Oak,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,23.49
852661,Schools - Shire Oak,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,37.7
852661,Schools - Shire Oak,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,90.3
852661,Schools - Shire Oak,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,98.2
852661,Schools - Shire Oak,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,102.6
852661,Schools - Shire Oak,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,161.9
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.88
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.69
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.15
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,feeder,5.0,N Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.35
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,34.2
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,20.3
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,21.26
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,20.88
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,31.66
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,80.3
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,91.0
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,92.5
852661,Schools - Shire Oak,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,140.4
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.36
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.59
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,feeder,5.0,N Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.12
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,36.4
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.74
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,20.4
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,24.24
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,21.93
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,32.45
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,78.2
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,103.8
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,96.1
852661,Schools - Shire Oak,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,144.5
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.16
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,feeder,5.0,N Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.56
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.3
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,20.4
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,23.34
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,23.08
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,32.47
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,73.8
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,99.9
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,100.1
852661,Schools - Shire Oak,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,144.1
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.38
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.58
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,feeder,5.0,N Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.09
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,20.5
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,20.66
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,23.67
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,29.83
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,64.1
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,89.5
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,102.6
852661,Schools - Shire Oak,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,133.6
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.57
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.77
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.66
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,35.8
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,20.5
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,20.02
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,22.06
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,30.83
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,71.4
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,86.9
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,95.9
852661,Schools - Shire Oak,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,136.9
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.25
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,feeder,5.0,N Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.55
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,38.3
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.49
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,10.7
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,20.6
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,24.34
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,23.95
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,32.3
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,68.2
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,104.1
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,104.3
852661,Schools - Shire Oak,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,141.3
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.45
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,feeder,5.0,N Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.71
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.54
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.03
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,20.6
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,28.55
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,22.58
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,31.58
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,70.8
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,121.2
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,98.6
852661,Schools - Shire Oak,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,139.1
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.73
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,feeder,5.0,N Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.68
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.47
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.1
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,20.7
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,25.78
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,22.89
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,31.25
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,68.7
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,110.0
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,99.7
852661,Schools - Shire Oak,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,139.2
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.87
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.72
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.11
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,feeder,5.0,N Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.01
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.1
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
