Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,20.8
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,28.17
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,23.43
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,32.66
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,70.4
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,118.9
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,100.7
852661,Schools - Shire Oak,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,142.8
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.74
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.14
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,feeder,5.0,N Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.93
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.48
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,31.6
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.7
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.67
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,20.9
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,28.13
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,20.1
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,30.7
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,77.0
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,119.0
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,87.8
852661,Schools - Shire Oak,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,135.8
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.97
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.15
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,feeder,5.0,N Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.7
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.17
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,35.5
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.3
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,20.9
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,27.04
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,20.2
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,34.38
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,86.2
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,114.0
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,88.4
852661,Schools - Shire Oak,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,149.7
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.72
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.12
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,feeder,5.0,N Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.81
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.43
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,35.7
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.3
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,21.0
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,26.96
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,21.15
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,34.73
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,85.0
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,113.3
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,91.8
852661,Schools - Shire Oak,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,151.3
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.68
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.79
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.23
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,39.9
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.2
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.85
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,21.1
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,31.95
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,22.45
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,35.44
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,87.2
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,134.4
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,97.2
852661,Schools - Shire Oak,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,155.5
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.15
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.39
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.21
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.69
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.39
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,35.8
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.9
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,21.2
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,30.97
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,27.41
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,36.19
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,73.3
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,130.3
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,116.0
852661,Schools - Shire Oak,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,158.5
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.1
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.45
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.66
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.9
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,31.1
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,21.3
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,26.5
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,23.26
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,34.98
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,77.5
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,112.3
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,99.8
852661,Schools - Shire Oak,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,153.3
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.07
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.48
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.73
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.85
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.81
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.6
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,21.4
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,26.53
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,20.93
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,33.22
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,83.3
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,111.6
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,91.6
852661,Schools - Shire Oak,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,146.3
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.25
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,feeder,5.0,N Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.3
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,37.4
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.4
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.03
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.86
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,21.4
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,27.34
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,20.9
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,34.22
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,85.6
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,115.4
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,91.2
852661,Schools - Shire Oak,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,150.5
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.25
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.87
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,feeder,5.0,N Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.23
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.78
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,39.2
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.2
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,21.5
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,28.91
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,20.99
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,36.25
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,91.3
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,121.5
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,91.0
852661,Schools - Shire Oak,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,158.5
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.46
