Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,feeder,5.0,N Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.27
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.62
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,37.8
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.6
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,21.6
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,26.85
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,21.65
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,34.02
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,83.6
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,113.1
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,93.9
852661,Schools - Shire Oak,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,149.8
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.1
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.42
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,feeder,5.0,N Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.13
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.71
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,38.5
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.1
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,21.7
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,27.33
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,21.29
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,35.29
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,88.6
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,115.5
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,92.9
852661,Schools - Shire Oak,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,155.6
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.48
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.57
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,feeder,5.0,N Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.06
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.27
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,36.8
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.5
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,21.8
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,27.17
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,21.83
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,35.17
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,84.6
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,115.3
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,94.4
852661,Schools - Shire Oak,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,154.6
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.23
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.1
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.45
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,feeder,5.0,N Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.38
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.22
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.3
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.87
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,21.9
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,27.98
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,21.68
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,35.36
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,84.9
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,117.2
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,93.6
852661,Schools - Shire Oak,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,153.6
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.67
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.72
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,feeder,5.0,N Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.5
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.83
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,35.7
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.4
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.67
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,22.0
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,27.38
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,22.24
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,34.65
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,81.5
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,114.8
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,95.2
852661,Schools - Shire Oak,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,150.9
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.47
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,feeder,5.0,N Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.32
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.19
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,37.1
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,22.1
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,30.1
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,22.08
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,34.32
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,86.1
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,126.1
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,94.3
852661,Schools - Shire Oak,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,150.2
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.82
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.45
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.48
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,feeder,5.0,N Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.34
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.75
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,36.7
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.1
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.18
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.92
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,22.2
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,36.49
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,22.95
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,34.7
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,91.9
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,150.6
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,97.5
852661,Schools - Shire Oak,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,150.0
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.09
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.73
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.04
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,feeder,5.0,N Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.39
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.05
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,37.6
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.7
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,22.3
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,33.67
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,22.66
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,37.77
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,93.8
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,139.5
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,96.7
852661,Schools - Shire Oak,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,162.0
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.59
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.51
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,feeder,5.0,N Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.61
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.42
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.1
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.83
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,39.4
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.3
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,22.4
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,31.77
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,23.63
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,41.77
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,98.1
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,132.2
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,100.6
852661,Schools - Shire Oak,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,178.4
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.16
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.89
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,feeder,5.0,N Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.1
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.63
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,36.7
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.74
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
