Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,29.3
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,26.8
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,28.31
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,30.5
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,67.2
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,113.9
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,120.5
852661,Schools - Shire Oak,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,136.7
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.55
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,feeder,5.0,N Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.15
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,36.0
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,29.4
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,25.28
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,27.02
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,30.06
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,67.7
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,107.4
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,115.4
852661,Schools - Shire Oak,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,134.2
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.98
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.13
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,feeder,5.0,N Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.02
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,39.4
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,29.4
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,25.39
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,26.81
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,32.42
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,73.9
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,107.8
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,114.5
852661,Schools - Shire Oak,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,143.2
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.75
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.79
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.39
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,feeder,5.0,N Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.58
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,38.7
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,29.5
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,25.83
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,26.36
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,32.29
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,74.3
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,108.9
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,112.1
852661,Schools - Shire Oak,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,142.0
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.75
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.23
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.46
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,feeder,5.0,N Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.43
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,40.1
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,29.5
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,27.28
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,27.62
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,32.59
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,72.2
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,113.9
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,115.8
852661,Schools - Shire Oak,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,142.4
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.88
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.47
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.31
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,feeder,5.0,N Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.62
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,29.5
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,27.54
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,27.81
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,34.4
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,74.9
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,115.2
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,116.8
852661,Schools - Shire Oak,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,149.6
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.12
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.45
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.41
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.4
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.77
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.55
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,38.7
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.6
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.64
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.78
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,29.6
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,30.45
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,33.7
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,35.31
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,68.5
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,126.6
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,140.5
852661,Schools - Shire Oak,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,153.0
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.7
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.96
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.24
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,feeder,5.0,N Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.7
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.12
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.28
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,39.8
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.4
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.8
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.74
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,29.6
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,28.82
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,38.44
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,38.02
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,70.8
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,121.0
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,160.5
852661,Schools - Shire Oak,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,163.5
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.17
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.28
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.38
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,feeder,5.0,N Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.4
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.93
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,42.5
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.4
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.58
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.59
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.97
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.83
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,29.6
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,31.38
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,31.81
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,38.06
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,78.2
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,131.6
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,133.9
852661,Schools - Shire Oak,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,165.1
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.68
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.9
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.85
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,feeder,5.0,N Current (RMS),A,32.8
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.5
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.65
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,60.2
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,81.7
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.18
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,29.7
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,30.25
