Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,32.59
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,42.53
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,88.3
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,127.6
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,137.3
852661,Schools - Shire Oak,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,183.4
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.02
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.53
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.39
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,feeder,5.0,N Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.6
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.66
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,61.9
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,84.4
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.64
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.62
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,29.8
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,31.71
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,32.51
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,43.49
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,92.5
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,133.1
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,137.0
852661,Schools - Shire Oak,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,187.3
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.97
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.57
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.43
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (RMS),A,35.4
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,58.8
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.26
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.77
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,41.6
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.34
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.68
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,29.8
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,35.07
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,34.46
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,38.42
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,78.3
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,147.5
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,146.4
852661,Schools - Shire Oak,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,167.3
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.86
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.03
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.57
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.6
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.41
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.69
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,42.4
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.3
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.36
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.17
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.3
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.92
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,10.2
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,29.8
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,34.36
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,38.41
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,45.73
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,84.9
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,144.2
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,161.3
852661,Schools - Shire Oak,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,195.9
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.98
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.58
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.41
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.9
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.65
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.07
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,47.5
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,68.5
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.96
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.59
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,45.7
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,75.4
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,29.8
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,30.85
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,39.34
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,52.6
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,109.0
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,130.9
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,166.5
852661,Schools - Shire Oak,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,224.6
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.83
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.76
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.14
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.57
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.26
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,44.0
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.4
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.82
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.34
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,10.3
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,29.9
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,26.09
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,38.78
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,43.22
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,92.9
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,111.6
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,164.5
852661,Schools - Shire Oak,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,187.7
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.13
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.02
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.55
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.7
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.41
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.89
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,48.1
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.2
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.67
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.54
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,29.9
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,26.99
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,34.65
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,43.42
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,92.8
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,116.1
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,147.3
852661,Schools - Shire Oak,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,188.4
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.79
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.43
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.75
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.2
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.66
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.87
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,50.7
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.3
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.48
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.76
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,41.9
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.4
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.19
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,29.9
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,29.32
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,38.43
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,49.12
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,106.1
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,124.8
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,163.3
852661,Schools - Shire Oak,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,212.3
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.88
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.85
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.92
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (RMS),A,28.3
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.4
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.73
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.19
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,54.2
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,78.2
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.77
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.43
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.7
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,11.4
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,30.0
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,33.48
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,36.98
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,47.56
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,98.6
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,142.1
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,157.3
852661,Schools - Shire Oak,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,205.8
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.59
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.47
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.93
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (RMS),A,34.9
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,62.0
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.99
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.77
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,84.1
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,109.0
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.54
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.17
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,39.5
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.4
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,30.0
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,31.74
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,36.52
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,57.49
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,128.0
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,135.8
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,155.7
852661,Schools - Shire Oak,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,245.9
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.63
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.99
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.64
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (RMS),A,34.6
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,62.5
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.6
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.18
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.28
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,80.2
