Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,107.7
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.54
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.72
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.7
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,30.0
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,32.19
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,40.34
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,52.65
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,108.9
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,137.9
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,172.6
852661,Schools - Shire Oak,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,227.4
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.76
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.73
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.26
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (RMS),A,38.0
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,71.2
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.9
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.12
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.11
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,75.2
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,102.3
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.52
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.04
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.29
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.19
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.4
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,30.0
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,34.49
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,41.54
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,55.05
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,110.1
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,147.2
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,177.1
852661,Schools - Shire Oak,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,237.0
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.03
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.1
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.78
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (RMS),A,36.8
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,71.6
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.3
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.18
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.73
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,64.2
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.7
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,96.4
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.93
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.35
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.46
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,34.2
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.2
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,30.0
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,36.04
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,45.37
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,53.88
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,101.0
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,152.6
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,192.9
852661,Schools - Shire Oak,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,232.1
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.54
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.54
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.2
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.7
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.3
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.33
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.68
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,78.6
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,113.2
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.86
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.85
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.03
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.63
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,35.3
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,71.4
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.89
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,30.0
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,34.62
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,42.43
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,60.36
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,123.0
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,148.8
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,179.8
852661,Schools - Shire Oak,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,258.1
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.85
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.67
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.16
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.4
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.4
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.63
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.96
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,61.8
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.4
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,98.2
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.39
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.84
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,33.7
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.2
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,30.0
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,31.55
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,43.8
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,55.1
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,111.7
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,134.7
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,186.0
852661,Schools - Shire Oak,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,235.9
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.25
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.68
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.62
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.9
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.2
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.28
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.09
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,49.3
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,61.8
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,85.3
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.14
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.12
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.32
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,47.5
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,82.0
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,30.0
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,34.23
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,44.17
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,54.66
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,113.3
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,145.3
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,188.4
852661,Schools - Shire Oak,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,235.5
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.35
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.44
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.83
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.2
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.99
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.28
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.09
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,62.6
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,101.8
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.86
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.88
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,41.9
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.0
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,30.0
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,33.65
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,40.03
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,56.09
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,116.1
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,142.8
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,170.3
852661,Schools - Shire Oak,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,239.4
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.71
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.91
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.35
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (RMS),A,36.4
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,66.3
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.75
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.39
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.42
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,53.5
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.7
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,95.0
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.25
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.82
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.7
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,30.1
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,38.73
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,36.59
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,54.72
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,110.9
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,164.5
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,155.2
852661,Schools - Shire Oak,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,233.2
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.96
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.35
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.96
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (RMS),A,37.6
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,71.2
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.8
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.71
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.51
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,50.5
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,83.1
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.5
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.46
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.22
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,45.2
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,77.3
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.98
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,30.1
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,41.01
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,33.41
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,55.13
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,116.6
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,172.4
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,142.4
852661,Schools - Shire Oak,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,234.7
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,18.74
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.12
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.23
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (RMS),A,42.0
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,79.8
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.1
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.9
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.13
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.1
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,63.0
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,93.7
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.85
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.05
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,42.0
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.5
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
