Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,30.1
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,40.47
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,36.01
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,55.68
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,114.0
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,171.9
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,153.2
852661,Schools - Shire Oak,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,237.9
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.7
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.17
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.96
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (RMS),A,37.8
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.8
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,59.9
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.35
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.08
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,63.5
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,101.7
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.57
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.05
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,9.2
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,30.1
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,30.06
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,41.09
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,50.31
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,104.3
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,129.3
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,174.1
852661,Schools - Shire Oak,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,216.0
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.15
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.53
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.55
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.2
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.31
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.87
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,58.1
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,96.4
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.19
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.47
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,36.9
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.9
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,30.2
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,29.0
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,45.69
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,53.17
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,108.4
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,123.7
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,193.8
852661,Schools - Shire Oak,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,226.7
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.26
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.92
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.46
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.25
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.09
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,51.9
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,76.7
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.42
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.35
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.94
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,50.3
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,86.2
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,30.3
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,26.9
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,39.57
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,53.34
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,115.7
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,114.9
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,168.5
852661,Schools - Shire Oak,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,228.8
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.82
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.12
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.09
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,58.8
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.75
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.71
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,51.3
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.1
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,76.2
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.23
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.91
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,53.7
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,93.4
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,8.8
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,30.3
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,34.49
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,42.75
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,56.1
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,108.8
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,145.9
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,181.3
852661,Schools - Shire Oak,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,240.8
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.04
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.83
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.1
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (RMS),A,34.9
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,64.1
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.18
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.38
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.53
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,36.3
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.7
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.83
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.76
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.31
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.54
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,35.5
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,78.6
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,9.8
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,30.4
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,42.48
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,38.87
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,50.64
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,94.5
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,179.9
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,165.4
852661,Schools - Shire Oak,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,217.7
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.01
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.74
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.02
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (RMS),A,29.1
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,59.7
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.4
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.53
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.6
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.16
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,71.7
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.4
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.67
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.82
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.6
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.06
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,39.8
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.8
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,80.7
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,30.4
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,40.86
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,45.7
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,55.11
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,91.5
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,172.6
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,194.3
852661,Schools - Shire Oak,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,235.4
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.86
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.55
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.56
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.62
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.81
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,53.6
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.7
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,80.7
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.94
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.21
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,46.5
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,85.7
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,30.6
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,30.3
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,40.09
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,57.31
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,125.7
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,130.2
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,171.0
852661,Schools - Shire Oak,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,244.8
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.57
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.45
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.1
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.8
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.2
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.71
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.4
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,56.2
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,80.1
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.02
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.98
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.49
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,43.5
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,78.9
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,30.8
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,27.64
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,39.09
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,58.33
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,132.6
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,118.2
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,167.1
852661,Schools - Shire Oak,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,249.2
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.38
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.99
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.36
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.8
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,63.9
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.0
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.2
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.53
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,51.2
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.8
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.44
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.52
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,52.2
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.7
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,91.0
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.23
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,9.5
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,31.0
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,32.07
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,46.47
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,58.22
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,114.4
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,135.7
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,197.7
852661,Schools - Shire Oak,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,248.7
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.88
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.43
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.71
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (RMS),A,26.6
