Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,63.3
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,70.4
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,58.8
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.97
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.25
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,52.9
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,74.8
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.5
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.64
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,51.1
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.4
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,91.2
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,31.2
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,31.59
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,50.76
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,61.42
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,126.5
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,133.9
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,215.5
852661,Schools - Shire Oak,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,262.4
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,20.51
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.52
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.28
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (RMS),A,40.4
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,87.4
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.3
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,56.9
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.71
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.19
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,37.3
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.3
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.29
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.54
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.38
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,47.0
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,86.4
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,31.4
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,38.23
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,42.72
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,54.57
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,103.9
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,162.4
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,182.6
852661,Schools - Shire Oak,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,234.5
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.07
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.66
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.17
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,60.9
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,57.0
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.58
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.43
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,46.4
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.97
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.58
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.65
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,41.8
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.1
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,78.8
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,31.7
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,30.23
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,41.72
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,54.92
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,118.0
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,128.3
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,176.9
852661,Schools - Shire Oak,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,235.7
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.82
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.44
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.54
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,65.1
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,61.4
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.63
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.22
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.92
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,41.4
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,73.1
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.39
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.03
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.25
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,40.3
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,75.6
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,32.1
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,40.54
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,42.51
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,57.65
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,115.4
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,165.9
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,176.7
852661,Schools - Shire Oak,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,248.2
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.87
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.34
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.47
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (RMS),A,33.5
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.7
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,69.5
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.37
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.53
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,38.1
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.2
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.5
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.07
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.42
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.5
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.7
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,32.5
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,36.85
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,43.83
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,56.63
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,106.9
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,154.6
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,183.9
852661,Schools - Shire Oak,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,239.8
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.79
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.27
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,17.79
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.2
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,74.6
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.29
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.64
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.97
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,45.7
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,75.0
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.25
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.63
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,44.3
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,75.5
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,33.2
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,36.24
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,34.81
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,61.07
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,137.5
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,151.8
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,147.4
852661,Schools - Shire Oak,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,259.5
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.77
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.84
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.98
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.7
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,67.8
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.12
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.1
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.91
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,43.9
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,74.3
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.9
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.8
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,44.3
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,75.8
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,33.7
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,33.04
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,42.26
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,59.37
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,127.0
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,138.4
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,179.2
852661,Schools - Shire Oak,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,252.9
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.47
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.24
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.85
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (RMS),A,30.5
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.2
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.6
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,61.0
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.26
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.52
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.66
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,37.9
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.7
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.76
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.48
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,51.2
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,82.0
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,34.0
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,33.9
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,38.77
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,57.62
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,120.7
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,142.0
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,164.3
852661,Schools - Shire Oak,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,244.2
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.31
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.35
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,59.8
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.19
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.22
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,54.7
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,85.5
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.14
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.74
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,42.3
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,75.7
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,33.8
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,37.13
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,38.87
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,54.85
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,107.3
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,155.4
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,164.3
852661,Schools - Shire Oak,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,233.3
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.58
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.75
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.3
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.7
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.8
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.05
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.38
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.86
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.9
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.5
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.2
