Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,33.4
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,33.19
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,39.3
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,45.77
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,84.1
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,138.7
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,166.5
852661,Schools - Shire Oak,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,195.8
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.82
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.21
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.15
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.6
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.68
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.71
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.38
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,45.1
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,73.6
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,33.0
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,27.55
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,36.92
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,42.49
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,88.2
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,116.4
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,157.3
852661,Schools - Shire Oak,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,182.5
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.49
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.42
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.63
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.7
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.64
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.31
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.69
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.24
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,47.9
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,72.7
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,32.6
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,30.06
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,36.17
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,46.57
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,97.2
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,126.2
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,154.1
852661,Schools - Shire Oak,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,198.3
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.65
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.68
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.97
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.6
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.9
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.73
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.3
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.26
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.99
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,36.1
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,32.2
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,35.48
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,35.14
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,42.56
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,82.1
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,148.7
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,149.9
852661,Schools - Shire Oak,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,183.3
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.94
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.15
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.06
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,feeder,5.0,N Current (RMS),A,32.6
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.7
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.55
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.96
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.43
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,43.4
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.8
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,9.5
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,32.0
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,28.5
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,35.66
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,38.35
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,76.8
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,120.5
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,151.3
852661,Schools - Shire Oak,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,167.9
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.13
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.94
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.9
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,feeder,5.0,N Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.3
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.58
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.41
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.03
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.6
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,31.7
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,24.4
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,33.49
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,41.69
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,91.9
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,103.5
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,142.8
852661,Schools - Shire Oak,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,180.8
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.89
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.79
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.92
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,feeder,5.0,N Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.03
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.79
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.4
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.98
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,39.0
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.4
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,31.0
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,25.64
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,33.44
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,39.19
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,86.1
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,109.4
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,142.9
852661,Schools - Shire Oak,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,169.2
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.51
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.74
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.06
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,feeder,5.0,N Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.2
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.47
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,29.5
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.88
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.8
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,30.4
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,22.53
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,36.55
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,37.88
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,85.4
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,96.5
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,156.0
852661,Schools - Shire Oak,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,164.5
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.4
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.19
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.98
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.72
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.4
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,25.74
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,74.2
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,108.3
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,8.8
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,29.9
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,25.84
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,39.73
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,49.04
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,99.6
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,110.5
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,168.0
852661,Schools - Shire Oak,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,209.3
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.8
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.72
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.2
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.2
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.42
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,38.1
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.3
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.57
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.96
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,55.0
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,87.0
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,29.3
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,26.6
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,38.02
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,40.23
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,80.4
