Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,112.7
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,161.3
852661,Schools - Shire Oak,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,174.6
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.27
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.48
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.09
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.2
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.45
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.1
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.83
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,36.3
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.3
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,28.8
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,27.25
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,36.77
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,38.47
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,76.6
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,115.3
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,157.3
852661,Schools - Shire Oak,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,166.4
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.35
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.92
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.61
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,feeder,5.0,N Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.95
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.27
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.68
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,34.1
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,28.2
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,25.5
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,32.33
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,36.76
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,78.4
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,109.7
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,139.2
852661,Schools - Shire Oak,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,159.5
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.3
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.37
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.9
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,feeder,5.0,N Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.34
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,47.1
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.8
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,27.9
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,22.21
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,29.81
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,39.11
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,93.9
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,96.0
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,128.7
852661,Schools - Shire Oak,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,171.5
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.23
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.87
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.52
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,feeder,5.0,N Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.1
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.29
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,30.5
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.06
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.85
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,43.3
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.9
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,28.0
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,23.72
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,27.6
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,41.59
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,99.4
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,102.2
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,120.1
852661,Schools - Shire Oak,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,178.6
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.25
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.48
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.53
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.76
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,29.3
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.1
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.68
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,38.0
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,28.2
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,20.87
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,27.29
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,42.36
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,106.2
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,90.2
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,118.7
852661,Schools - Shire Oak,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,182.6
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.81
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.3
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.66
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.7
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.67
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.42
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.4
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,42.4
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.6
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,28.4
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,21.36
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,31.09
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,43.82
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,104.8
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,92.1
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,133.9
852661,Schools - Shire Oak,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,189.1
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.07
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.69
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.56
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.3
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.48
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,33.8
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.06
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.86
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,34.6
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,28.3
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,19.72
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,31.92
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,38.49
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,94.6
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,86.0
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,136.9
852661,Schools - Shire Oak,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,167.9
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.62
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.1
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.73
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.23
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.9
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,36.5
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.01
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.71
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,28.0
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,18.04
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,30.35
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,41.85
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,112.0
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,79.2
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,131.5
852661,Schools - Shire Oak,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,180.3
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.19
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.08
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.36
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.7
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.42
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.93
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,36.9
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.3
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.37
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,36.1
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.1
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,27.8
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,19.38
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,31.17
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,43.99
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,112.3
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,84.6
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,133.9
852661,Schools - Shire Oak,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,189.6
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.59
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.07
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.22
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.7
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.23
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.51
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
