Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.59
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.99
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,35.3
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,9.1
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,27.8
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,20.82
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,35.08
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,48.0
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,113.8
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,90.2
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,148.9
852661,Schools - Shire Oak,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,205.7
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.43
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.8
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.56
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (RMS),A,43.8
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,66.4
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.44
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.43
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,36.2
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.79
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.51
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.39
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,40.7
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,74.8
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,27.7
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,19.33
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,36.0
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,52.47
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,130.6
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,85.1
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,153.2
852661,Schools - Shire Oak,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,224.8
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.34
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.13
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.51
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (RMS),A,37.9
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,57.5
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.71
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.33
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,36.9
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.28
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.67
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,42.1
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,75.7
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,28.0
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,20.13
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,36.68
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,49.65
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,120.8
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,87.0
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,156.0
852661,Schools - Shire Oak,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,212.8
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.9
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.86
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.83
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.0
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.87
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,36.8
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.95
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.36
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,73.1
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,28.1
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,22.55
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,37.92
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,46.56
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,102.3
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,96.6
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,160.3
852661,Schools - Shire Oak,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,199.9
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.1
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.93
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.53
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.01
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,45.2
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.75
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.38
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.39
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,10.2
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,27.7
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,23.89
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,37.69
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,34.23
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,76.6
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,103.6
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,160.2
852661,Schools - Shire Oak,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,149.9
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.78
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.09
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.17
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.03
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.67
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.11
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.01
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,27.1
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,21.88
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,31.96
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,33.92
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,72.6
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,94.5
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,137.0
852661,Schools - Shire Oak,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,149.5
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.68
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.46
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.84
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.3
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.99
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.64
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.7
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.2
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,26.7
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,19.02
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,33.49
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,35.68
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,85.1
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,83.0
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,142.9
852661,Schools - Shire Oak,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,157.9
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.36
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.36
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.46
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.24
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.88
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.47
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,26.7
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,23.14
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,34.36
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,38.52
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,82.6
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,99.7
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,146.9
852661,Schools - Shire Oak,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,168.5
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.1
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.43
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.7
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.89
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.62
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.4
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,37.6
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.6
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,26.8
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,19.51
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,37.49
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,42.84
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,100.8
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,84.8
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,159.0
852661,Schools - Shire Oak,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,185.0
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.62
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.53
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.46
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.61
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.76
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.24
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,31.6
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.6
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,26.6
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
