Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,18.71
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,37.75
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,34.96
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,85.1
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,82.2
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,161.1
852661,Schools - Shire Oak,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,153.8
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.71
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.43
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.02
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.01
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.25
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,46.0
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,73.9
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,26.4
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,23.41
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,29.25
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,37.3
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,82.4
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,101.6
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,126.3
852661,Schools - Shire Oak,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,163.2
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.17
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.99
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.98
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.64
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.2
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.07
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,42.6
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.5
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.98
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,9.0
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,26.1
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,26.48
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,27.2
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,37.74
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,82.6
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,112.6
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,118.1
852661,Schools - Shire Oak,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,164.4
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.06
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.79
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.2
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.81
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.6
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,25.5
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,28.78
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,24.28
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,37.59
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,85.2
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,122.9
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,106.7
852661,Schools - Shire Oak,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,163.2
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.56
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.16
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.7
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.73
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.07
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,25.0
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,25.98
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,27.12
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,32.65
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,71.1
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,110.8
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,118.0
852661,Schools - Shire Oak,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,143.6
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.26
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.73
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.1
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,24.7
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,24.91
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,27.07
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,36.69
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,82.1
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,107.3
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,117.4
852661,Schools - Shire Oak,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,160.7
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.56
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.3
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.58
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.3
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.45
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.59
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.44
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,38.9
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.4
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,24.2
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,28.44
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,31.44
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,36.59
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,76.4
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,120.6
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,136.6
852661,Schools - Shire Oak,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,160.9
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.62
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.97
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.63
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.53
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.94
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.76
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.86
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,23.7
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,24.9
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,31.77
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,41.88
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,92.6
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,107.1
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,137.4
852661,Schools - Shire Oak,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,182.2
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.51
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.99
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.7
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.68
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,45.0
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.12
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.59
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,23.2
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,22.39
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,30.59
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,35.38
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,81.3
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,95.7
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,131.7
852661,Schools - Shire Oak,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,158.5
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.87
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.85
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.53
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.32
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,51.2
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.2
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.88
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,22.8
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,25.18
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,27.05
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,38.57
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,90.9
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,108.2
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,118.3
852661,Schools - Shire Oak,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,170.4
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.04
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.07
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.86
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
