Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.18
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,50.6
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.3
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.91
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,9.4
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,22.4
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,28.52
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,27.89
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,39.68
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,90.2
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,121.3
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,121.2
852661,Schools - Shire Oak,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,173.8
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.52
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.39
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.64
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.4
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,35.7
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.7
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,22.1
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,29.74
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,26.71
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,31.33
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,74.5
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,128.2
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,116.7
852661,Schools - Shire Oak,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,139.5
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.47
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.64
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.49
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.07
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,45.9
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,72.2
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,21.9
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,26.32
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,28.2
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,40.82
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,89.9
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,112.6
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,122.2
852661,Schools - Shire Oak,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,177.3
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.98
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.81
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.03
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (RMS),A,33.1
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,57.2
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.96
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,45.9
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.2
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.7
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,21.6
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,26.73
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,29.02
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,48.82
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,117.5
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,114.3
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,125.3
852661,Schools - Shire Oak,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,211.4
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.44
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.32
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.31
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.61
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,41.0
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.74
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,48.1
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.0
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,21.2
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,23.27
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,30.81
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,45.07
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,111.1
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,100.4
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,132.0
852661,Schools - Shire Oak,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,196.9
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.66
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.34
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.29
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,feeder,5.0,N Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.94
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.8
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,21.0
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,23.29
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,29.43
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,30.05
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,67.0
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,100.1
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,126.8
852661,Schools - Shire Oak,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,135.5
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.17
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.72
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.22
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,feeder,5.0,N Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.9
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.61
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.34
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,35.8
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.7
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,20.9
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,28.83
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,34.12
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,36.86
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,73.7
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,122.1
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,148.2
852661,Schools - Shire Oak,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,161.5
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.9
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.42
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.89
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.7
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.32
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.82
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,34.1
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.37
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,9.8
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,20.7
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,27.76
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,32.63
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,34.44
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,65.7
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,118.0
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,140.0
852661,Schools - Shire Oak,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,152.9
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.52
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.75
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.54
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.1
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.52
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.05
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,48.4
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,70.3
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.75
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,9.3
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,20.6
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,28.7
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,36.26
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,30.71
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,61.5
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,121.3
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,155.9
852661,Schools - Shire Oak,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,137.0
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.77
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.34
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.04
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,feeder,5.0,N Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.9
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.55
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.3
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.21
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,29.9
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.63
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.37
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
