Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,20.5
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,31.53
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,29.06
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,34.07
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,70.7
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,133.8
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,126.1
852661,Schools - Shire Oak,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,149.4
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.96
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.43
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (RMS),A,32.0
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.9
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.87
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.86
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,28.9
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.76
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,20.4
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,27.81
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,26.85
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,34.84
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,75.3
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,119.2
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,115.5
852661,Schools - Shire Oak,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,153.4
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,18.67
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.37
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.51
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (RMS),A,51.9
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,81.0
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.85
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.93
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.6
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.82
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.65
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,20.4
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,39.42
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,32.16
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,36.63
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,76.9
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,168.4
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,138.9
852661,Schools - Shire Oak,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,161.1
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.72
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.33
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (RMS),A,42.2
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,59.0
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.03
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.87
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,32.6
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.46
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.86
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,20.3
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,31.53
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,29.82
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,36.63
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,72.8
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,133.9
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,128.3
852661,Schools - Shire Oak,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,159.6
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.05
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.84
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.07
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.3
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.31
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.14
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,32.8
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.3
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.1
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.47
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,10.2
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,20.2
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,25.69
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,32.94
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,33.22
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,68.5
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,109.7
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,141.2
852661,Schools - Shire Oak,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,146.6
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.21
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.12
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.17
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.3
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.51
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.81
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.81
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,20.1
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,25.77
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,29.99
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,34.68
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,70.1
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,110.5
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,128.6
852661,Schools - Shire Oak,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,153.6
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.79
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.16
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.55
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (RMS),A,35.4
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.4
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.8
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.59
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.7
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.05
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,8.2
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,20.1
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,31.37
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,31.48
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,30.59
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,63.7
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,133.0
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,135.0
852661,Schools - Shire Oak,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,137.0
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.23
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.29
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.94
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.1
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.94
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.94
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,20.0
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,26.21
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,30.46
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,33.1
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,68.6
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,112.9
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,133.0
852661,Schools - Shire Oak,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,147.4
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.99
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.82
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.34
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.17
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.74
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,20.0
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,22.36
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,28.91
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,34.0
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,77.6
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,98.2
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,125.9
852661,Schools - Shire Oak,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,152.8
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.92
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.65
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.85
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.4
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.88
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,19.9
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,24.22
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,29.13
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,31.26
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,67.2
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,105.6
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,126.8
852661,Schools - Shire Oak,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,140.8
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
