Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.28
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.87
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (RMS),A,41.6
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,63.9
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.36
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.62
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,9.6
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,19.9
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,32.76
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,34.28
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,30.9
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,62.8
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,140.3
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,147.6
852661,Schools - Shire Oak,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,137.6
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.56
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,19.27
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.18
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (RMS),A,54.1
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,80.9
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.74
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.46
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,19.8
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,25.03
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,41.44
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,32.59
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,75.8
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,108.1
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,176.5
852661,Schools - Shire Oak,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,143.4
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.49
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.44
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.92
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.37
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,54.0
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,74.0
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.47
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,19.8
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,24.82
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,35.67
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,42.14
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,87.6
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,106.9
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,152.3
852661,Schools - Shire Oak,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,181.6
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.96
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.91
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.18
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (RMS),A,31.6
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.5
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.8
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.68
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,40.4
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.51
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.38
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,19.8
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,31.32
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,31.15
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,37.86
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,77.4
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,134.4
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,133.0
852661,Schools - Shire Oak,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,165.8
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.12
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.16
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.35
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.36
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.54
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,9.7
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,19.8
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,30.53
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,22.26
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,30.01
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,77.2
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,129.3
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,98.1
852661,Schools - Shire Oak,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,133.2
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.63
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.51
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.63
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.46
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,10.0
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,19.8
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,24.45
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,19.38
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,29.36
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,81.0
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,104.7
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,87.4
852661,Schools - Shire Oak,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,131.5
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.5
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.81
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.66
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.69
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.27
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,19.8
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,25.8
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,26.02
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,32.26
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,74.2
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,109.8
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,113.7
852661,Schools - Shire Oak,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,144.4
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.76
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.35
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.98
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,35.5
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.3
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,10.7
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,19.8
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,23.27
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,19.7
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,29.59
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,81.0
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,99.2
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,87.5
852661,Schools - Shire Oak,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,134.1
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.42
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.1
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.06
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,36.9
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,9.7
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,19.9
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,22.76
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,21.35
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,31.61
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,76.7
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,98.0
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,94.1
852661,Schools - Shire Oak,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,140.9
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.48
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.57
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.96
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,feeder,5.0,N Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.94
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,45.5
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.3
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.37
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,22.8
