Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (RMS),A,8.7
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,19.9
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,26.58
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,24.21
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,36.06
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,81.7
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,113.7
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,105.6
852661,Schools - Shire Oak,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,159.2
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.5
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.34
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,feeder,5.0,N Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.1
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.76
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,44.0
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.2
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (RMS),A,9.6
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,20.0
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,28.98
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,22.58
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,36.72
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,82.9
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,122.4
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,98.6
852661,Schools - Shire Oak,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,159.2
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.21
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.78
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,feeder,5.0,N Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.81
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,44.3
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,9.5
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,20.0
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,20.09
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,17.82
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,34.42
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,94.2
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,87.4
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,80.8
852661,Schools - Shire Oak,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,150.7
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.02
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.1
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.26
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,9.0
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,20.1
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,17.61
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,19.83
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,32.19
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,83.0
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,77.0
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,88.2
852661,Schools - Shire Oak,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,142.4
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.26
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.76
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.52
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.54
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.83
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,20.2
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,19.52
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,24.28
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,29.75
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,66.0
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,84.1
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,104.4
852661,Schools - Shire Oak,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,133.7
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.58
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.87
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.1
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.6
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,39.2
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.35
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,20.3
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,21.84
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,24.47
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,31.7
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,69.1
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,93.8
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,105.3
852661,Schools - Shire Oak,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,141.6
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.09
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.07
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.4
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,20.4
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,16.67
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,20.34
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,29.71
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,77.7
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,73.1
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,89.9
852661,Schools - Shire Oak,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,133.0
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.08
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,feeder,5.0,N Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.91
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.32
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,39.8
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.3
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,20.4
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,16.06
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,27.37
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,32.73
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,78.3
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,71.0
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,117.7
852661,Schools - Shire Oak,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,142.9
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.28
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.57
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,feeder,5.0,N Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.69
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.34
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,38.1
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,9.2
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,20.5
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,18.3
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,30.24
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,32.6
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,71.9
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,79.1
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,128.4
852661,Schools - Shire Oak,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,142.3
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,feeder,5.0,N Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.32
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.31
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,38.5
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.7
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,20.5
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,18.89
