Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,30.29
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,32.67
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,70.1
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,82.1
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,128.8
852661,Schools - Shire Oak,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,142.5
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.06
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,feeder,5.0,N Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.27
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.07
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,39.3
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,10.7
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,20.6
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,18.14
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,27.91
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,33.82
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,73.8
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,79.1
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,118.8
852661,Schools - Shire Oak,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,147.2
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.54
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.81
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.33
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,feeder,5.0,N Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.42
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.47
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,40.5
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.2
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,10.7
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,20.7
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,18.44
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,31.27
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,31.97
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,67.1
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,79.9
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,131.6
852661,Schools - Shire Oak,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,140.7
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.29
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.81
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,feeder,5.0,N Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.37
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.04
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,20.8
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,21.3
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,32.37
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,32.95
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,60.1
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,91.2
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,135.1
852661,Schools - Shire Oak,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,144.6
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.53
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.68
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,feeder,5.0,N Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.46
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.07
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,41.6
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.26
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,20.8
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,23.96
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,29.43
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,35.22
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,63.6
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,101.7
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,123.2
852661,Schools - Shire Oak,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,152.8
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.4
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.79
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.48
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,feeder,5.0,N Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.15
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.79
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.14
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,44.6
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.1
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.85
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,20.9
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,23.07
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,32.46
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,38.82
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,71.4
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,97.8
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,134.9
852661,Schools - Shire Oak,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,165.2
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.6
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.87
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,feeder,5.0,N Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.89
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.4
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,41.5
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.9
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.3
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,21.0
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,24.03
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,32.28
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,36.94
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,67.0
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,101.5
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,134.6
852661,Schools - Shire Oak,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,158.7
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.41
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.3
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,feeder,5.0,N Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.65
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.48
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,43.6
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.7
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,21.1
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,19.99
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,29.51
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,36.79
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,77.6
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,85.1
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,123.9
852661,Schools - Shire Oak,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,158.7
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.3
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.83
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,feeder,5.0,N Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.05
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.32
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,37.8
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.4
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,21.2
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,21.83
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,30.03
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,34.06
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,65.6
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,92.9
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,125.6
852661,Schools - Shire Oak,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,148.4
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.11
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.82
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,feeder,5.0,N Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.37
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.91
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,40.8
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.9
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.6
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,21.3
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,21.38
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,31.07
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,34.95
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,71.3
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,91.6
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,130.4
852661,Schools - Shire Oak,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,151.8
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.53
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.57
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,feeder,5.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.09
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.99
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,42.4
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
