Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.6
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,21.4
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,17.26
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,29.3
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,33.76
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,75.0
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,75.6
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,123.5
852661,Schools - Shire Oak,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,146.4
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.69
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.76
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.07
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,feeder,5.0,N Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.57
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.75
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,41.1
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.8
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,21.5
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,18.01
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,30.25
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,33.89
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,73.4
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,78.2
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,127.2
852661,Schools - Shire Oak,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,148.5
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.18
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.81
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.74
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,feeder,5.0,N Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.73
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.27
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,40.5
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,21.5
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,21.14
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,31.05
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,31.64
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,60.8
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,91.0
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,130.5
852661,Schools - Shire Oak,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,141.0
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.92
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,feeder,5.0,N Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.48
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.55
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,43.1
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.2
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,21.6
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,21.39
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,29.82
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,33.54
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,67.2
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,92.5
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,126.2
852661,Schools - Shire Oak,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,148.2
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.9
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.34
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.96
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,feeder,5.0,N Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.19
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.73
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,40.8
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.8
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,21.7
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,17.13
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,27.77
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,32.49
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,73.5
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,74.8
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,118.1
852661,Schools - Shire Oak,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,144.2
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.99
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.96
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,feeder,5.0,N Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.05
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.28
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,48.6
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.4
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,21.8
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,16.97
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,21.82
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,35.3
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,89.1
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,74.8
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,94.4
852661,Schools - Shire Oak,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,154.0
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.68
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.94
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,feeder,5.0,N Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.17
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.62
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,40.9
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.7
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.8
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,10.3
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,21.9
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,18.22
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,29.01
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,32.22
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,71.2
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,79.5
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,123.3
852661,Schools - Shire Oak,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,143.0
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.68
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.45
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,feeder,5.0,N Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.11
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.76
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,44.8
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.4
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.76
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,22.0
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,21.53
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,28.62
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,34.02
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,70.8
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,92.4
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,121.8
852661,Schools - Shire Oak,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,148.9
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.29
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.67
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,feeder,5.0,N Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.07
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.16
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,45.0
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.6
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,22.1
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,20.35
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,28.62
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,33.98
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,74.7
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,88.0
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,122.0
852661,Schools - Shire Oak,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,149.4
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.39
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.11
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,feeder,5.0,N Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.6
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,44.6
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.5
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,22.2
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
