Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,22.27
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,30.07
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,36.34
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,76.1
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,96.0
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,127.7
852661,Schools - Shire Oak,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,158.8
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.78
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.12
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,feeder,5.0,N Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.11
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.71
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,37.8
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.7
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,22.3
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,25.65
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,31.92
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,35.42
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,68.0
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,108.7
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,134.8
852661,Schools - Shire Oak,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,155.2
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.69
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.48
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.96
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,feeder,5.0,N Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.3
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.46
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.45
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.1
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.67
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,22.4
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,29.45
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,31.89
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,34.01
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,64.0
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,124.4
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,135.0
852661,Schools - Shire Oak,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,150.6
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.84
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.27
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.85
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,feeder,5.0,N Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.86
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.75
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,35.8
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.7
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,30.1
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,35.28
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,24.5
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,35.14
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,91.4
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,146.6
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,103.6
852661,Schools - Shire Oak,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,152.5
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.57
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.62
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.34
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,feeder,5.0,N Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.49
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.69
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,37.4
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.2
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.68
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,30.2
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,36.51
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,26.08
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,37.11
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,86.2
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,150.7
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,109.5
852661,Schools - Shire Oak,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,158.5
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.89
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.51
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.66
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,feeder,5.0,N Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.69
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.8
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,55.6
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,80.5
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.1
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.63
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.71
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,30.4
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,41.03
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,26.96
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,39.68
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,101.8
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,169.3
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,113.8
852661,Schools - Shire Oak,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,171.5
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.04
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.53
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.63
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,feeder,5.0,N Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.82
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.2
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,42.2
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.7
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.39
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,30.6
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,34.91
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,29.5
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,34.43
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,79.7
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,145.4
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,124.5
852661,Schools - Shire Oak,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,150.8
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.28
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.61
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.9
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,feeder,5.0,N Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.83
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.82
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,32.3
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.05
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,30.7
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,32.19
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,25.84
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,35.37
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,83.9
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,133.7
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,109.5
852661,Schools - Shire Oak,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,153.5
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.23
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.96
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.92
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.1
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.67
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,38.5
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.6
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.99
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,30.9
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,30.13
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,26.34
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,34.63
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,79.5
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,128.0
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,111.7
852661,Schools - Shire Oak,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,150.3
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.54
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.47
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.29
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.58
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,39.3
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.7
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.91
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,31.0
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,21.22
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,30.52
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,35.75
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,79.1
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,91.6
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,130.2
852661,Schools - Shire Oak,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,155.1
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.66
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.41
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.84
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
