Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.21
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,42.7
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.2
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.58
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,31.2
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,22.54
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,31.91
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,37.98
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,77.3
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,96.1
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,133.9
852661,Schools - Shire Oak,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,163.6
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.03
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.61
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.1
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.73
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,45.0
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.6
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.96
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.41
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,31.3
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,22.66
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,33.24
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,38.66
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,77.4
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,97.7
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,139.4
852661,Schools - Shire Oak,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,166.8
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.76
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.1
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.44
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.65
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,48.1
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.0
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.42
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.02
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.61
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,31.4
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,29.07
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,34.13
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,41.74
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,82.4
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,123.0
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,143.5
852661,Schools - Shire Oak,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,179.5
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.01
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.67
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.58
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.35
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,41.7
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.9
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.93
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.19
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,9.7
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,31.5
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,28.98
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,33.51
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,41.33
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,84.1
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,122.2
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,141.6
852661,Schools - Shire Oak,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,178.6
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.95
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.1
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.1
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.31
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,43.0
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.4
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.74
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.98
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,31.7
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,24.01
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,28.9
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,39.39
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,90.6
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,102.8
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,122.6
852661,Schools - Shire Oak,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,171.1
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.62
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.73
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.06
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.08
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,44.9
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.7
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.11
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.44
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,31.8
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,22.76
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,30.73
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,42.33
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,99.3
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,98.4
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,130.9
852661,Schools - Shire Oak,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,183.2
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.96
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.8
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.31
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.49
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,49.3
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.7
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.34
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.72
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.2
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,31.9
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,23.85
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,33.12
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,45.28
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,104.9
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,102.8
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,141.0
852661,Schools - Shire Oak,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,194.9
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.08
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.6
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.2
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.3
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.88
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,45.3
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.4
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.31
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.83
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.6
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,32.1
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,27.89
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,34.45
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,42.77
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,92.8
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,119.2
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,146.9
852661,Schools - Shire Oak,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,186.2
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.41
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.42
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.54
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.65
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,43.7
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.5
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.61
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.31
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.39
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,32.1
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,31.08
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,32.45
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,43.11
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,90.5
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,131.2
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,137.5
852661,Schools - Shire Oak,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,186.1
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.46
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.77
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.68
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.85
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.53
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,40.0
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.9
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.45
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.93
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.41
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
