Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,32.3
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,32.58
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,35.38
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,45.98
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,93.5
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,136.5
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,148.9
852661,Schools - Shire Oak,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,196.3
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.58
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.52
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.67
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.04
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.37
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,41.9
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,73.3
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.21
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.67
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,32.3
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,31.63
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,37.38
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,50.92
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,104.1
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,133.4
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,158.0
852661,Schools - Shire Oak,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,216.5
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.18
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.36
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.91
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.4
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.9
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.14
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.16
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,41.5
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,68.6
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.88
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.8
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,48.4
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,75.3
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,32.5
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,33.04
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,33.1
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,54.31
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,124.7
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,139.4
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,141.3
852661,Schools - Shire Oak,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,231.6
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.08
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.08
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.26
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.44
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,42.8
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.4
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.94
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.84
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.54
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,47.2
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,79.8
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.47
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,32.6
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,37.87
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,35.14
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,51.77
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,109.5
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,159.3
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,148.9
852661,Schools - Shire Oak,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,221.2
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.14
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.92
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.94
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.43
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.9
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.72
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,43.5
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,75.1
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.74
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.76
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.05
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,30.3
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.1
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,32.7
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,36.65
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,36.58
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,49.9
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,101.4
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,154.2
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,154.7
852661,Schools - Shire Oak,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,212.9
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.77
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.73
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.8
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.1
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.97
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.87
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.12
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,40.2
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,76.8
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.7
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.59
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,40.8
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,71.2
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,32.9
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,37.54
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,35.27
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,52.75
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,109.4
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,158.1
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,149.7
852661,Schools - Shire Oak,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,225.9
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.55
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.41
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.99
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.49
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.72
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,44.2
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,75.2
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.8
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.88
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.49
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,45.1
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,79.2
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,33.1
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,35.67
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,34.33
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,52.48
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,112.8
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,150.5
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,145.9
852661,Schools - Shire Oak,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,226.0
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.11
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.95
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.43
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.66
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,46.2
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,79.0
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.87
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.73
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,35.5
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.3
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.4
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,33.3
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,37.83
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,35.47
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,50.84
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,103.5
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,160.2
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,150.6
852661,Schools - Shire Oak,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,218.9
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.73
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.92
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.91
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,58.4
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.77
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.51
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.16
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,41.6
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,77.1
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.62
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.13
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,33.3
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.4
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,33.4
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,37.11
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,37.39
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,49.29
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,92.7
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,156.8
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,158.5
852661,Schools - Shire Oak,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,212.3
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.19
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.42
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.74
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (RMS),A,36.4
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,67.7
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.62
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.78
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,49.0
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,79.4
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.99
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.1
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.93
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,33.4
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.4
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,33.5
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,36.42
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,36.64
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,48.97
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,92.5
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,153.1
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,155.2
