Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,209.4
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.97
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.32
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.96
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (RMS),A,34.6
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,64.0
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.4
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.48
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.21
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,39.3
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.2
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.87
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.19
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.93
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,42.0
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.6
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,74.6
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,33.6
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,34.25
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,40.13
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,50.57
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,95.2
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,144.8
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,169.3
852661,Schools - Shire Oak,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,217.2
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.62
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.65
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.02
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,70.3
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.9
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.15
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.07
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.8
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.68
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.85
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,43.7
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,72.0
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,33.7
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,35.08
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,36.91
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,51.07
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,98.5
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,148.1
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,156.5
852661,Schools - Shire Oak,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,219.3
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.74
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.47
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.33
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (RMS),A,39.4
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,70.8
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.94
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.37
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,47.4
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,74.2
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.46
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.29
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.7
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,33.8
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,37.24
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,34.21
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,49.6
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,101.0
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,157.5
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,145.6
852661,Schools - Shire Oak,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,213.8
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.07
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.99
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.99
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,68.0
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.2
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.41
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.04
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,51.0
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.9
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.75
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.8
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,43.2
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.4
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.9
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,34.0
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,34.01
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,36.53
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,52.9
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,109.6
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,144.0
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,154.9
852661,Schools - Shire Oak,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,226.0
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.41
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.69
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.72
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.7
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.59
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.17
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,64.0
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,85.6
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.63
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.82
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,57.9
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,88.7
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,34.2
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,26.02
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,41.43
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,59.85
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,138.3
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,110.3
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,176.0
852661,Schools - Shire Oak,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,254.0
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.5
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.95
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.97
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,57.0
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.8
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.7
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,55.7
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,73.1
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.53
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.47
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,44.0
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.1
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,73.6
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,34.4
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,28.08
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,37.12
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,53.72
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,117.2
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,118.8
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,157.4
852661,Schools - Shire Oak,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,229.8
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.63
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.11
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.7
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.4
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.65
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.22
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,42.2
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.9
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.81
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.6
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.68
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,45.0
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.7
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,79.8
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,34.6
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,29.71
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,34.39
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,52.17
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,113.5
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,125.4
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,146.5
852661,Schools - Shire Oak,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,224.0
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.69
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.78
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.13
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (RMS),A,31.1
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,62.4
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.17
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.28
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,48.3
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.5
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.21
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.66
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,42.6
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,74.8
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,34.9
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,32.69
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,36.38
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,51.03
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,104.1
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,138.2
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,154.3
852661,Schools - Shire Oak,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,218.7
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.37
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.67
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.95
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,61.0
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.9
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.38
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.09
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,50.8
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,73.9
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.34
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.23
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,56.4
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,95.1
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,35.2
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,30.1
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,39.61
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,55.9
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,114.4
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,127.6
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,167.8
852661,Schools - Shire Oak,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,240.2
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,18.47
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.88
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.09
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (RMS),A,45.3
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,78.1
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,67.6
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.86
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,61.4
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,93.4
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.98
