Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.72
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.71
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,46.4
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.5
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,79.5
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,35.4
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,36.33
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,44.76
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,57.08
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,98.4
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,154.5
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,188.8
852661,Schools - Shire Oak,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,243.5
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.88
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.83
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.92
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (RMS),A,40.2
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,75.7
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.3
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.4
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.73
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,62.0
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,94.5
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.65
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.4
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.29
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,55.6
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,92.1
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,77.6
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,35.6
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,35.42
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,48.57
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,58.22
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,102.3
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,149.8
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,204.7
852661,Schools - Shire Oak,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,249.4
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.53
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.04
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.17
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (RMS),A,35.7
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,66.4
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.8
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.75
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.5
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,69.2
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,95.5
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.94
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.19
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.39
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,53.4
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,82.8
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,90.5
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,35.8
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,34.56
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,44.24
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,61.44
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,116.7
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,146.3
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,187.7
852661,Schools - Shire Oak,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,262.2
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.43
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.01
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.32
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,57.6
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,59.6
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.54
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.16
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,32.5
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.69
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.16
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,25.25
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,64.4
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,78.2
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,107.6
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,35.9
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,28.64
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,44.78
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,56.73
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,116.5
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,122.5
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,191.1
852661,Schools - Shire Oak,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,243.9
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.78
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.41
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.94
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.9
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.8
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.7
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.03
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.71
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,35.4
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.2
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.03
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.92
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.84
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.8
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.7
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,36.2
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,30.41
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,42.41
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,49.21
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,93.5
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,129.2
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,180.5
852661,Schools - Shire Oak,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,213.2
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.75
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.91
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.58
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (RMS),A,28.3
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,59.2
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.7
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.3
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.17
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.88
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,44.5
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.6
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.84
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.56
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.94
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,33.7
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.1
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.6
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,36.7
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,30.09
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,43.12
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,50.57
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,96.4
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,128.4
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,183.7
852661,Schools - Shire Oak,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,217.6
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.35
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.44
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.54
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,65.5
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,57.1
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.8
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.68
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.27
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,32.5
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.49
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.79
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,38.9
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.3
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.9
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,37.1
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,33.4
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,41.18
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,47.05
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,84.0
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,141.3
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,175.2
852661,Schools - Shire Oak,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,203.3
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.9
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.11
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.58
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,75.9
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.7
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.4
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.93
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.42
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.3
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,44.6
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.3
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,70.7
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.87
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,37.5
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,36.2
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,41.66
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,50.91
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,88.8
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,153.0
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,176.5
852661,Schools - Shire Oak,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,219.0
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.08
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.59
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.66
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.6
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,58.1
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.53
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.78
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.04
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.7
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.9
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,37.8
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,27.83
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,40.01
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,43.49
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,83.6
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,118.3
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,170.2
852661,Schools - Shire Oak,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,188.4
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.04
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.06
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.68
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.2
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.1
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.24
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,31.1
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.4
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.93
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.98
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,42.2
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.1
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,72.2
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.67
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,38.4
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
