Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,25.97
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,37.88
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,46.04
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,94.5
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,110.7
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,161.2
852661,Schools - Shire Oak,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,198.4
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.56
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.98
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.68
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,62.2
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,67.8
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.33
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,44.0
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.5
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.28
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.62
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,38.7
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.6
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,71.8
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,38.9
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,31.77
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,43.84
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,48.38
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,90.2
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,134.2
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,185.5
852661,Schools - Shire Oak,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,208.3
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.31
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.38
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.19
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.4
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.4
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.67
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.7
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.13
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.31
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,45.6
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,74.6
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.67
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,39.0
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,32.57
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,38.51
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,46.04
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,86.5
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,137.1
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,163.5
852661,Schools - Shire Oak,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,198.8
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.29
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.18
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (RMS),A,39.1
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.5
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.0
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.65
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.99
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.34
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,39.4
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.3
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,38.9
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,27.86
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,33.66
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,37.39
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,80.9
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,118.5
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,144.0
852661,Schools - Shire Oak,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,164.6
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.86
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.84
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.4
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.55
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.37
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,28.3
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.39
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.1
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,47.4
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,73.5
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,39.0
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,32.38
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,31.15
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,41.88
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,89.2
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,136.3
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,133.4
852661,Schools - Shire Oak,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,182.5
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.38
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.86
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.06
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.05
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,37.0
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.32
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.08
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,43.4
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.3
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,39.2
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,23.23
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,29.79
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,44.88
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,109.8
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,99.0
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,127.7
852661,Schools - Shire Oak,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,193.7
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.36
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.58
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.37
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.2
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.13
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.73
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.65
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,41.0
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.3
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,39.3
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,23.3
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,32.17
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,39.05
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,87.8
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,99.4
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,137.3
852661,Schools - Shire Oak,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,170.6
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.31
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.99
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.36
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.64
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.07
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,51.3
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,74.3
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,39.3
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,21.38
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,28.18
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,39.65
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,99.0
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,91.8
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,122.0
852661,Schools - Shire Oak,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,173.4
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.9
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.18
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.23
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.51
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.76
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,46.4
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.5
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,39.2
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,22.04
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,26.55
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,34.92
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,84.7
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,94.8
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,115.7
852661,Schools - Shire Oak,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,154.6
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.08
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.05
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.3
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (RMS),A,31.6
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.3
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.96
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.23
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,39.8
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.3
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,38.9
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,26.04
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,29.79
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,35.43
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,73.2
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,110.6
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,126.9
852661,Schools - Shire Oak,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,155.4
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.72
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.54
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.63
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (RMS),A,31.9
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
