Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.1
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.33
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,38.0
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.5
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,38.6
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,23.97
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,28.06
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,34.42
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,72.2
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,102.3
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,120.2
852661,Schools - Shire Oak,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,150.9
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.16
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.38
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.89
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.16
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.88
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,42.3
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,73.0
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,38.3
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,24.27
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,28.64
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,37.4
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,81.5
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,103.9
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,123.7
852661,Schools - Shire Oak,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,164.5
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.41
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.41
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.76
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,44.9
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.9
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,38.0
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,23.24
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,26.04
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,36.86
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,87.0
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,99.2
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,112.5
852661,Schools - Shire Oak,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,161.7
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.38
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.09
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.18
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.18
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.46
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,54.7
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,86.6
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.32
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,37.5
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,22.67
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,28.86
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,40.63
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,91.9
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,97.1
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,124.4
852661,Schools - Shire Oak,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,176.8
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.85
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.77
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,29.9
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.7
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.85
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.43
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,44.4
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,75.4
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,37.1
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,26.07
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,24.73
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,38.4
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,96.6
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,111.4
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,107.7
852661,Schools - Shire Oak,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,168.4
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.68
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.17
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.39
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.07
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.47
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,40.3
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.0
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,36.8
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,22.92
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,21.61
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,34.44
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,86.9
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,99.0
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,95.9
852661,Schools - Shire Oak,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,150.3
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.5
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.28
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,55.8
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,82.4
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,36.8
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,22.66
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,23.43
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,36.31
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,87.0
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,97.3
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,102.9
852661,Schools - Shire Oak,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,159.1
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.22
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.37
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.65
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.72
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,58.2
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,83.0
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,36.8
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,23.29
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,24.24
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,38.02
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,94.6
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,100.1
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,106.1
852661,Schools - Shire Oak,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,166.4
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.32
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.43
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.27
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.92
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,28.7
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.46
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,53.5
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,75.1
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,36.8
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,21.0
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,24.24
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,38.61
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,101.5
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,90.3
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,106.3
852661,Schools - Shire Oak,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,168.6
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.97
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (RMS),A,40.8
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.0
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.8
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.71
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.59
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,44.7
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.6
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
