Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,36.6
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,25.35
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,25.6
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,36.38
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,85.4
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,110.4
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,111.0
852661,Schools - Shire Oak,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,158.9
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.52
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.55
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (RMS),A,36.9
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.3
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.25
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.5
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.67
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,9.9
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,36.4
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,25.18
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,25.73
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,29.43
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,68.5
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,108.2
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,111.4
852661,Schools - Shire Oak,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,133.0
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.38
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.96
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (RMS),A,32.0
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.9
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.68
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.65
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.19
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,53.8
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,81.5
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,9.5
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,36.2
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,28.85
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,27.53
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,38.75
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,88.2
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,122.4
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,118.9
852661,Schools - Shire Oak,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,170.4
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.33
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.17
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.36
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.6
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.43
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.09
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.27
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,55.7
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,83.6
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,10.3
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,35.9
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,28.03
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,32.34
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,40.77
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,89.6
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,119.2
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,138.7
852661,Schools - Shire Oak,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,178.5
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.86
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.01
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.04
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (RMS),A,35.5
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.7
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.15
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.91
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,45.1
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.7
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,35.6
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,25.73
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,29.74
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,34.68
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,74.3
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,109.7
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,128.2
852661,Schools - Shire Oak,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,152.8
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.31
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.85
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.78
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.1
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.94
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.08
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,44.8
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,73.2
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,10.0
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,35.2
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,25.0
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,30.56
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,37.13
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,78.1
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,107.3
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,130.9
852661,Schools - Shire Oak,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,162.0
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.82
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.06
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.93
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,34.7
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,25.23
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,77.9
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,109.9
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.11
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,34.8
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,22.53
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,31.26
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,41.93
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,94.2
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,97.0
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,133.6
852661,Schools - Shire Oak,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,183.6
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.3
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.43
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,45.5
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.4
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,26.62
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,78.4
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,115.3
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,34.4
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,23.01
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,34.9
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,44.93
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,100.4
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,99.2
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,148.7
852661,Schools - Shire Oak,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,194.8
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.7
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.32
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.39
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,37.3
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.55
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.73
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,34.0
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,23.26
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,34.85
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,36.44
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,77.4
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,100.2
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,148.5
852661,Schools - Shire Oak,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,160.2
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.63
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.55
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.87
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.46
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.42
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,31.1
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.82
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.93
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.03
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.6
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,33.7
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,24.04
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,27.58
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,35.46
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,76.5
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,103.8
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,119.0
852661,Schools - Shire Oak,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,156.7
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
