Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.85
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.81
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.81
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.98
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.24
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.6
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,8.6
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,33.3
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,21.64
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,29.0
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,33.33
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,71.0
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,93.8
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,124.9
852661,Schools - Shire Oak,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,147.6
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.5
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.71
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.02
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.59
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,35.1
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.51
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.09
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.4
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.18
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,32.9
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,22.48
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,37.34
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,36.46
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,76.6
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,97.2
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,159.4
852661,Schools - Shire Oak,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,160.0
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.24
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.41
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (RMS),A,28.3
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.09
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.69
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,34.3
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.7
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.8
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,32.5
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,24.01
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,32.26
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,36.12
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,76.1
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,103.2
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,139.1
852661,Schools - Shire Oak,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,159.5
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.25
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.86
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.74
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.78
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.3
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,32.0
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,22.04
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,28.91
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,33.72
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,78.2
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,96.2
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,125.8
852661,Schools - Shire Oak,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,149.8
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.95
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.43
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.39
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.74
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.85
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,33.9
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,31.6
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,17.0
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,25.56
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,32.71
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,83.8
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,76.1
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,112.0
852661,Schools - Shire Oak,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,145.2
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.95
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.92
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.77
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.59
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.1
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.83
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,9.0
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,31.2
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,22.26
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,23.64
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,31.78
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,76.5
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,96.8
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,104.2
852661,Schools - Shire Oak,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,141.5
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.31
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.61
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.16
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,30.7
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,20.37
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,22.73
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,27.37
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,70.0
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,88.6
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,101.1
852661,Schools - Shire Oak,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,124.4
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.6
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.47
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.25
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,30.3
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,21.77
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,20.36
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,27.06
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,73.3
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,94.4
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,91.9
852661,Schools - Shire Oak,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,122.9
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.49
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.47
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.64
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.59
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,33.3
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,29.9
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,20.75
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,24.6
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,30.4
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,72.7
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,90.1
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,107.6
852661,Schools - Shire Oak,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,136.8
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.16
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.9
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.92
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,44.6
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.5
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.96
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
