Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,29.4
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,26.12
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,35.58
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,29.89
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,66.1
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,111.4
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,153.5
852661,Schools - Shire Oak,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,134.3
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.3
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.59
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.46
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.4
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,33.5
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.42
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,29.0
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,21.74
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,28.73
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,29.46
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,68.9
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,94.6
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,126.1
852661,Schools - Shire Oak,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,131.8
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.28
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.33
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.43
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.62
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,28.6
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,21.75
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,28.09
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,29.95
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,66.2
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,94.9
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,122.0
852661,Schools - Shire Oak,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,133.9
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.65
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.69
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.64
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.02
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.7
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,28.3
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,24.12
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,27.58
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,29.93
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,65.8
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,103.8
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,120.6
852661,Schools - Shire Oak,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,133.4
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.46
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.06
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.08
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.88
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.38
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.14
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.9
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,27.9
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,25.87
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,34.4
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,26.72
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,62.9
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,110.6
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,147.6
852661,Schools - Shire Oak,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,121.1
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.83
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.92
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.31
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.95
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,34.1
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.68
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.77
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,27.6
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,26.63
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,36.42
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,27.69
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,68.1
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,114.9
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,156.6
852661,Schools - Shire Oak,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,124.9
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.86
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.59
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.16
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.27
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.96
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.18
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,8.8
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,27.4
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,30.91
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,28.87
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,28.84
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,66.2
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,131.7
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,124.6
852661,Schools - Shire Oak,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,130.6
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.29
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.81
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (RMS),A,32.3
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.5
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.86
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.46
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,32.9
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,27.2
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,25.0
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,27.46
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,35.14
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,83.6
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,107.9
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,120.2
852661,Schools - Shire Oak,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,155.2
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.16
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.35
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.69
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (RMS),A,31.7
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.3
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.22
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.51
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,29.5
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.7
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,27.1
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,29.59
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,25.85
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,38.62
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,87.7
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,126.7
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,113.8
852661,Schools - Shire Oak,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,169.2
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.44
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.81
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.1
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.4
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.58
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,31.7
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,27.0
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,27.26
