Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,25.15
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,37.05
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,82.2
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,117.5
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,110.2
852661,Schools - Shire Oak,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,162.5
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.55
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.64
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (RMS),A,35.8
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.4
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.17
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.09
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,10.1
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,27.0
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,24.87
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,29.16
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,30.87
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,70.0
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,107.5
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,126.7
852661,Schools - Shire Oak,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,139.8
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.83
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.4
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.99
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.85
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.6
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,26.9
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,25.17
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,32.83
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,32.02
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,65.6
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,108.2
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,140.9
852661,Schools - Shire Oak,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,142.9
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.56
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.24
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.24
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.6
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.13
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.93
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,31.6
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.1
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.93
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.51
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.79
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,33.5
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,26.8
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,27.64
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,36.63
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,40.37
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,84.9
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,120.0
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,158.3
852661,Schools - Shire Oak,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,177.4
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.83
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.23
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.11
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (RMS),A,29.5
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.9
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.3
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.61
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.34
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.44
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.1
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,26.8
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,33.27
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,28.23
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,32.53
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,68.5
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,141.3
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,123.1
852661,Schools - Shire Oak,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,144.0
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.25
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.86
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.53
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (RMS),A,32.5
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.9
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.81
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.29
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,26.7
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,34.74
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,27.57
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,29.2
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,71.8
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,147.9
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,120.8
852661,Schools - Shire Oak,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,130.9
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.41
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.18
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (RMS),A,40.0
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,61.9
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.4
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.8
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,26.6
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,36.76
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,28.48
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,33.31
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,80.9
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,155.7
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,124.7
852661,Schools - Shire Oak,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,146.5
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.9
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.27
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.85
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.7
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.59
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.58
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,26.6
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,28.83
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,27.53
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,34.32
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,78.1
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,124.4
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,120.2
852661,Schools - Shire Oak,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,149.9
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.27
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.83
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.39
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.18
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,34.6
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.11
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,26.6
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,25.9
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,30.83
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,31.55
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,69.3
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,110.7
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,134.5
852661,Schools - Shire Oak,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,138.3
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.5
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.47
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.37
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.13
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,26.5
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,23.98
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,26.93
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,31.19
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,66.8
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,103.8
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,116.3
852661,Schools - Shire Oak,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,137.3
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.34
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.34
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.52
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.24
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
