Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,26.5
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,24.56
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,29.79
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,28.1
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,58.3
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,105.0
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,127.8
852661,Schools - Shire Oak,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,125.5
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.13
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.72
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.19
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.16
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.59
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.12
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,26.6
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,22.93
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,32.49
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,32.47
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,74.5
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,100.9
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,140.5
852661,Schools - Shire Oak,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,146.0
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.65
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.82
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.19
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.45
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.51
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,10.7
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,26.6
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,20.55
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,31.2
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,31.56
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,70.4
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,90.1
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,135.0
852661,Schools - Shire Oak,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,141.3
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.31
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.87
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.96
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.9
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.63
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,26.5
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,19.6
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,28.73
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,34.24
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,77.4
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,87.5
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,125.0
852661,Schools - Shire Oak,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,152.1
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.14
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.72
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.9
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (RMS),A,36.5
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.8
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.49
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.31
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,10.3
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,26.5
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,17.61
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,31.65
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,33.51
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,83.4
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,78.3
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,136.6
852661,Schools - Shire Oak,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,149.3
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.04
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.99
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.03
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.32
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,29.3
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.86
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,33.3
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,26.5
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,25.59
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,32.93
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,31.41
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,59.6
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,110.6
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,140.3
852661,Schools - Shire Oak,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,138.9
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.35
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.17
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.74
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.19
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.7
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.25
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.48
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.08
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,8.7
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,26.5
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,33.42
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,35.86
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,27.64
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,64.1
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,144.2
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,154.5
852661,Schools - Shire Oak,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,126.0
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.26
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.09
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.79
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.19
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,30.5
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.05
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,10.3
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,26.5
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,22.18
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,36.85
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,29.7
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,69.7
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,99.8
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,158.9
852661,Schools - Shire Oak,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,134.3
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.4
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.48
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.72
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.04
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,10.0
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,26.6
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,20.15
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,29.22
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,27.43
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,60.3
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,88.2
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,126.4
852661,Schools - Shire Oak,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,124.2
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.23
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.81
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.3
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.23
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,8.8
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,26.6
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
