Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,26.27
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,26.73
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,27.89
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,60.2
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,112.3
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,115.7
852661,Schools - Shire Oak,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,127.4
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.2
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.91
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.08
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,9.0
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,26.7
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,24.14
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,24.89
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,28.08
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,61.2
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,103.0
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,108.3
852661,Schools - Shire Oak,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,127.4
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.03
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.53
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.49
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.69
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.05
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.07
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,9.8
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,26.8
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,27.58
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,25.83
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,29.84
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,61.2
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,117.1
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,111.8
852661,Schools - Shire Oak,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,132.7
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.25
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.01
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.91
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.52
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (RMS),A,9.7
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,26.8
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,22.29
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,26.08
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,30.07
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,62.0
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,95.0
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,112.2
852661,Schools - Shire Oak,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,132.7
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.27
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.76
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.57
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.76
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,37.9
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.8
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (RMS),A,9.1
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,26.9
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,20.65
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,23.58
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,31.72
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,70.2
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,88.9
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,101.7
852661,Schools - Shire Oak,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,138.1
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.43
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.54
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.75
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.44
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,46.2
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.7
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (RMS),A,8.5
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,27.0
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,21.29
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,20.89
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,35.36
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,89.2
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,90.4
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,91.6
852661,Schools - Shire Oak,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,152.6
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.39
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.6
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.31
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,37.9
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,27.0
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,19.95
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,21.19
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,31.35
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,75.9
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,84.8
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,92.1
852661,Schools - Shire Oak,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,136.8
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.86
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (RMS),A,29.5
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.47
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,38.7
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.25
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,27.1
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,27.59
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,21.57
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,28.65
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,71.2
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,115.4
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,93.8
852661,Schools - Shire Oak,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,126.9
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.08
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.95
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.32
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.9
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.34
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,36.4
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,27.2
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,24.57
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,24.17
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,29.15
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,67.7
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,104.8
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,104.0
852661,Schools - Shire Oak,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,129.2
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.87
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.3
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.88
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,35.8
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,10.1
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,27.3
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,19.16
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,26.41
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,29.93
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,64.0
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,83.2
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,112.7
852661,Schools - Shire Oak,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,131.6
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.62
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.42
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.58
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
