Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.51
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,32.5
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,27.4
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,18.79
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,27.45
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,30.21
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,63.1
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,82.1
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,116.6
852661,Schools - Shire Oak,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,132.0
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.08
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.79
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.34
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,34.6
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,27.4
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,19.19
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,27.03
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,30.61
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,64.3
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,83.8
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,115.2
852661,Schools - Shire Oak,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,133.9
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.12
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.65
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,27.5
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,22.49
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,27.99
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,30.02
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,59.1
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,95.3
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,118.5
852661,Schools - Shire Oak,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,132.6
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.97
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.3
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.21
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.84
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,9.0
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,27.6
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,20.27
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,29.01
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,31.09
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,59.6
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,87.0
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,121.9
852661,Schools - Shire Oak,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,136.3
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.53
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.31
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.24
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.18
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,31.3
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (RMS),A,9.2
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,27.7
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,18.77
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,27.42
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,30.02
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,63.7
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,81.0
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,116.5
852661,Schools - Shire Oak,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,131.7
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.72
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.21
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (RMS),A,11.4
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.16
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,27.8
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,18.25
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,25.57
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,28.85
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,63.0
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,79.6
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,109.4
852661,Schools - Shire Oak,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,127.8
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.12
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,feeder,5.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.34
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,33.5
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.07
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,27.9
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,19.83
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,24.16
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,30.28
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,67.2
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,85.6
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,104.3
852661,Schools - Shire Oak,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,132.7
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.81
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.5
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.35
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,feeder,5.0,N Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.82
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.29
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,28.0
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,19.66
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,31.77
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,28.36
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,59.7
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,85.0
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,133.3
852661,Schools - Shire Oak,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,124.9
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.69
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.12
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.32
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,feeder,5.0,N Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.8
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.96
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,32.7
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,28.0
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,19.37
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,29.4
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,29.76
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,64.6
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,83.2
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,124.4
852661,Schools - Shire Oak,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,130.3
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.8
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.67
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.35
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,feeder,5.0,N Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.43
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
