Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (RMS),A,10.1
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,28.1
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,19.41
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,22.84
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,27.44
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,61.5
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,83.4
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,98.1
852661,Schools - Shire Oak,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,121.8
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.01
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,feeder,5.0,N Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.3
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,34.9
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,28.2
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,23.12
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,23.13
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,29.85
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,66.5
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,98.2
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,98.9
852661,Schools - Shire Oak,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,131.8
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.34
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,feeder,5.0,N Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.81
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,29.9
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,28.3
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,21.05
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,23.45
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,28.33
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,63.5
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,90.7
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,100.6
852661,Schools - Shire Oak,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,126.4
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.5
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.8
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.29
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,feeder,5.0,N Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.16
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,31.5
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (RMS),A,9.6
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,28.4
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,18.58
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,23.99
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,29.48
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,62.9
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,81.0
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,102.1
852661,Schools - Shire Oak,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,130.2
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.75
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.35
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.01
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (RMS),A,10.7
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,28.6
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,19.3
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,24.06
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,28.49
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,63.0
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,83.4
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,103.0
852661,Schools - Shire Oak,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,127.6
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.97
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.2
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.22
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,32.0
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.89
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,28.7
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,21.59
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,23.52
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,28.46
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,65.1
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,93.0
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,101.6
852661,Schools - Shire Oak,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,127.6
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.31
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,feeder,5.0,N Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.06
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,36.4
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,28.8
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,21.55
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,23.39
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,29.73
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,69.4
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,92.8
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,102.3
852661,Schools - Shire Oak,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,131.6
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.74
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.48
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,feeder,5.0,N Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.3
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.55
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,33.7
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,28.9
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,21.88
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,23.6
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,28.84
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,66.4
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,94.0
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,102.4
852661,Schools - Shire Oak,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,128.7
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.44
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.11
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,feeder,5.0,N Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.69
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,36.1
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,9.9
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,28.9
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,23.06
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,22.73
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,31.48
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,76.2
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,98.4
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,99.5
852661,Schools - Shire Oak,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,138.8
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.95
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.1
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.99
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,32.7
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,29.0
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,23.86
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,23.59
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,30.49
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,70.1
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,103.3
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,102.9
852661,Schools - Shire Oak,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,135.2
