Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.95
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.67
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,34.6
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.23
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,29.0
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,27.94
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,26.2
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,33.53
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,72.0
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,118.6
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,113.0
852661,Schools - Shire Oak,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,146.7
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.45
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.31
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.92
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.13
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,35.5
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,29.0
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,25.78
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,26.65
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,31.9
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,67.4
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,110.0
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,114.2
852661,Schools - Shire Oak,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,140.6
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.38
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.68
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.22
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.1
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.05
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,34.6
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (RMS),A,9.4
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,29.1
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,24.5
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,24.92
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,30.28
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,68.1
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,104.8
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,106.9
852661,Schools - Shire Oak,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,134.3
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.25
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.86
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.1
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.97
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,33.8
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,29.2
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,23.52
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,26.47
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,30.91
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,65.9
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,101.6
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,112.9
852661,Schools - Shire Oak,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,136.5
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.06
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.47
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,feeder,5.0,N Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.15
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,35.4
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,29.3
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,28.46
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,28.09
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,32.94
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,67.2
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,120.6
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,119.7
852661,Schools - Shire Oak,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,145.1
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.45
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.12
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.8
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,34.0
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.65
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.64
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,37.0
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.4
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,27.0
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,20.86
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,30.67
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,34.27
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,74.1
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,90.8
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,130.4
852661,Schools - Shire Oak,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,149.8
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.32
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.84
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.52
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.16
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,32.7
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.76
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.47
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,40.7
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.8
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,27.2
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,20.82
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,34.03
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,35.4
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,76.2
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,90.9
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,143.9
852661,Schools - Shire Oak,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,153.7
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.94
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.79
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.23
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,34.9
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.19
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.41
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,42.4
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.6
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,27.3
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,20.39
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,33.13
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,35.51
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,79.3
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,88.6
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,140.5
852661,Schools - Shire Oak,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,153.6
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.16
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.43
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.95
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,34.7
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.2
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,36.7
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.9
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,27.5
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.81
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,19.26
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,31.08
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,34.18
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,76.1
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,84.3
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,132.2
852661,Schools - Shire Oak,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,149.3
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.9
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.76
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.92
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,34.0
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
