Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.89
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.27
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,36.7
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.7
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,27.7
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.84
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,18.33
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,31.15
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,34.52
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,79.0
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,80.3
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,132.3
852661,Schools - Shire Oak,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,151.2
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.05
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.1
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.82
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.72
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,33.5
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.03
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.67
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,36.7
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.2
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,10.7
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,27.8
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,20.83
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,32.02
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,37.78
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,83.6
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,90.6
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,135.9
852661,Schools - Shire Oak,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,164.4
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.17
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.66
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.24
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.99
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,38.8
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.7
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.5
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.61
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,36.0
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.3
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.2
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,27.9
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,26.06
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,32.33
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,41.07
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,86.4
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,111.3
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,136.9
852661,Schools - Shire Oak,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,177.5
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.41
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.73
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.94
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.68
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,41.9
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.9
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.91
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.03
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.32
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,63.6
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,28.0
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,24.85
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,34.24
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,40.94
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,85.7
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,106.2
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,144.6
852661,Schools - Shire Oak,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,176.1
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.81
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.46
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.37
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.74
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,45.2
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.6
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.29
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.17
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.11
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.6
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,28.1
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,22.93
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,34.81
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,43.42
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,96.4
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,97.0
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,145.0
852661,Schools - Shire Oak,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,184.7
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.14
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.75
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.36
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.23
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.03
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,42.4
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.8
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.38
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.75
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.24
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,43.8
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.5
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.6
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,28.2
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,22.55
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,37.1
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,44.72
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,101.8
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,95.4
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,154.8
852661,Schools - Shire Oak,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,189.6
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.44
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.49
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.51
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,43.3
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.7
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.33
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.13
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,48.9
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.6
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.0
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,28.4
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,24.33
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,32.9
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,44.44
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,104.7
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,103.6
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,138.9
852661,Schools - Shire Oak,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,191.1
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.15
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.51
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.71
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.46
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,40.5
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.3
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.56
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,48.5
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.5
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,72.2
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,28.4
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,29.09
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,36.95
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,48.24
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,102.3
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,122.6
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,155.7
852661,Schools - Shire Oak,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,206.1
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.34
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.92
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.97
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.52
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.37
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,34.9
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.2
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.73
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.66
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.1
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,28.5
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,27.02
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,41.61
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,44.82
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,93.1
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,114.8
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,174.4
852661,Schools - Shire Oak,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,192.5
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.64
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.13
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.65
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.92
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.66
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,32.3
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.36
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.17
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,40.2
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.9
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.4
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,28.5
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.78
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
