Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,25.62
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,36.29
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,44.05
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,95.5
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,109.1
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,153.3
852661,Schools - Shire Oak,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,189.6
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.94
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.36
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.6
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.92
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.56
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.7
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.98
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.41
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,51.4
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.9
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,78.3
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,28.6
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,28.24
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,36.15
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,48.13
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,101.7
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,120.3
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,153.0
852661,Schools - Shire Oak,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,206.3
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.74
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.25
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.28
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.1
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.24
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.7
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.97
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.26
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,51.1
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.1
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,78.5
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,28.6
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.73
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,29.4
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,37.4
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,47.9
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,101.4
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,126.1
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,158.9
852661,Schools - Shire Oak,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,207.0
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.62
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.82
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.33
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.4
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.16
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.05
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.52
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,34.7
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.3
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.49
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.53
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,44.8
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,65.7
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,74.1
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,28.6
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,34.63
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,41.63
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,50.59
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,95.3
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,146.8
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,177.0
852661,Schools - Shire Oak,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,217.4
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.08
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.03
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.35
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.88
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.15
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.4
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,34.0
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,69.7
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.34
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.61
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.38
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,37.1
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.6
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.9
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,28.7
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,32.51
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,42.03
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,48.99
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,92.4
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,137.6
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,177.4
852661,Schools - Shire Oak,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,210.4
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.19
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.19
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.46
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.0
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.36
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.16
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.63
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,39.0
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.8
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.28
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.6
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.81
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,39.4
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.4
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.1
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,28.9
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,34.46
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,44.38
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,53.72
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,99.6
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,146.1
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,186.9
852661,Schools - Shire Oak,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,229.4
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.76
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.37
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.52
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (RMS),A,32.8
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,70.8
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.5
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.1
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.27
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.68
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.02
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,46.0
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,80.6
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.26
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.66
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.36
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.7
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.9
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,29.0
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,38.17
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,42.13
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,55.99
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,103.5
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,160.5
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,177.1
852661,Schools - Shire Oak,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,239.6
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.98
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.23
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.39
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (RMS),A,29.5
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,59.2
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.4
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.79
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.03
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.2
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.07
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.58
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.13
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,39.8
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.3
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.7
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,29.0
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,37.36
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,40.06
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,52.83
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,101.5
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,157.2
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,169.3
852661,Schools - Shire Oak,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,226.7
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.62
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.81
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.99
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (RMS),A,31.3
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,62.3
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.7
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.64
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.37
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.24
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,35.3
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.7
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.72
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.1
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,40.9
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.8
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,73.0
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,29.2
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,34.97
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,40.43
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,52.81
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,100.8
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,148.8
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,171.8
852661,Schools - Shire Oak,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,226.9
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.09
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.98
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.06
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.56
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.5
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,40.2
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,70.3
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.91
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.04
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,36.1
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.6
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,29.3
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,29.49
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,31.68
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,50.29
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,111.5
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,126.5
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,135.6
852661,Schools - Shire Oak,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,216.4
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.64
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.41
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.27
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.7
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
