Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.38
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.56
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,42.1
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.5
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.26
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.52
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,31.1
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,29.4
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,28.38
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,30.32
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,48.96
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,110.9
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,122.3
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,130.5
852661,Schools - Shire Oak,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,210.8
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.13
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.07
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.35
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.4
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.2
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.23
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.59
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,40.4
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.0
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.41
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.48
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,40.9
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.2
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.6
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,29.6
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,26.63
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,39.46
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,47.78
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,103.7
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,114.9
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,170.0
852661,Schools - Shire Oak,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,206.8
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.28
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.7
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.65
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.4
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.39
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.48
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,70.7
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.88
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.62
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,45.4
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,71.6
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.2
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,9.1
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,29.7
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,31.53
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,41.51
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,51.46
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,98.1
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,134.3
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,176.6
852661,Schools - Shire Oak,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,221.4
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.99
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.26
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.08
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.9
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.32
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.39
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.28
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,46.1
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,78.0
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.32
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.28
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.43
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.6
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.9
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,29.8
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,30.61
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,39.11
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,51.97
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,104.0
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,132.1
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,165.8
852661,Schools - Shire Oak,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,223.0
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.09
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.38
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.74
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.5
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.88
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,44.7
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.0
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.81
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.94
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.24
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,50.3
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,77.3
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,86.2
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,29.9
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,25.75
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,43.34
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,53.3
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,112.8
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,109.1
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,184.0
852661,Schools - Shire Oak,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,227.6
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.14
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.67
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.64
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.7
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.6
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.52
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.54
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,37.1
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.4
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.05
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.96
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.66
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,44.5
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,80.3
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,79.6
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,29.9
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,28.25
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,38.47
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,51.1
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,105.2
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,120.8
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,162.7
852661,Schools - Shire Oak,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,219.5
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.74
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.68
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.69
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.3
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.54
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.41
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,50.8
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,75.6
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.97
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.95
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.57
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,51.1
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,76.4
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,78.8
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,30.0
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,26.89
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,37.63
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,54.25
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,117.1
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,115.1
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,159.6
852661,Schools - Shire Oak,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,232.8
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.54
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.41
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.11
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.58
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.41
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.6
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,36.8
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.8
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.9
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.86
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.06
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,54.0
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.8
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,89.2
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,10.2
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,30.0
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,30.3
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,37.94
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,51.98
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,103.4
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,129.2
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,161.2
852661,Schools - Shire Oak,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,223.6
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.97
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.92
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.53
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.54
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.83
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.38
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.79
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,53.1
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.7
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,88.0
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,30.2
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,26.03
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,35.96
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,46.29
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,98.5
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,112.7
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,153.8
852661,Schools - Shire Oak,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,200.3
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.22
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.71
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.44
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.9
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.77
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.35
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,36.0
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.2
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.69
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.58
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.35
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,49.7
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.2
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,74.6
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
