Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,30.3
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,21.08
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,42.25
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,46.76
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,107.1
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,91.4
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,179.6
852661,Schools - Shire Oak,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,202.4
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.16
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.18
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.02
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.7
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.07
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.34
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,50.9
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,74.5
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.26
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.23
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.13
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,56.6
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,67.0
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,90.3
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,30.5
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,22.21
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,39.08
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,54.35
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,129.1
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,96.0
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,166.9
852661,Schools - Shire Oak,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,233.5
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.5
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.66
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.77
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.6
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.7
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.9
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.55
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,49.0
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.6
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.28
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.96
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.02
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,47.2
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,81.8
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,30.6
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,27.72
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,33.89
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,51.97
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,113.5
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,118.4
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,144.4
852661,Schools - Shire Oak,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,224.3
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.5
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.09
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.9
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.1
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.66
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.19
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,39.7
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.3
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.5
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.97
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.48
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,58.1
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.5
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,96.6
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,30.6
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,25.61
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,38.05
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,54.54
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,119.8
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,110.7
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,161.5
852661,Schools - Shire Oak,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,233.2
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.13
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.59
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.5
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.2
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.06
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.38
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,34.2
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.16
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.19
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.43
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,39.2
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.8
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,78.4
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,30.6
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,27.1
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,38.02
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,47.73
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,93.9
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,115.8
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,160.6
852661,Schools - Shire Oak,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,204.9
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.3
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.12
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.72
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.6
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.6
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.4
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.52
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.5
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,40.4
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.1
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.74
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.13
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.68
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.9
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.7
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,30.7
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,26.89
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,43.68
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,47.07
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,92.9
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,114.7
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,184.8
852661,Schools - Shire Oak,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,203.1
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.8
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.32
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.58
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.8
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.31
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.81
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,51.7
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,77.6
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.31
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.15
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.2
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,39.9
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.4
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,74.2
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,30.9
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,28.57
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,49.79
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,47.65
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,99.4
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,121.8
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,209.7
852661,Schools - Shire Oak,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,205.2
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.37
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.57
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.29
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (RMS),A,33.7
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,62.9
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.06
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.27
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.83
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.94
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.65
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,44.0
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,77.2
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,83.7
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,31.3
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,30.59
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,47.96
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,50.58
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,94.8
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,130.2
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,202.6
852661,Schools - Shire Oak,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,217.1
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.98
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.24
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.12
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (RMS),A,35.3
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,65.2
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,64.5
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.58
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.9
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,29.1
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.9
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.82
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.53
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,24.59
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,59.0
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.3
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,104.2
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,31.7
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,28.47
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,42.99
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,60.79
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,128.3
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,121.7
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,182.8
852661,Schools - Shire Oak,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,258.9
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.72
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.15
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.38
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (RMS),A,31.6
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,56.0
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,66.0
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.97
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.12
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,35.5
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.95
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.58
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.04
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,49.6
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.2
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,86.0
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,32.1
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,30.53
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,37.54
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,58.11
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,120.9
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,130.0
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,159.1
852661,Schools - Shire Oak,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,248.2
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
