Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.63
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.4
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.61
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.3
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,61.3
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.7
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.44
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.26
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,43.5
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.0
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.86
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.12
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,41.6
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,69.2
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,74.5
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,32.6
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,35.73
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,42.6
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,54.56
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,105.6
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,154.0
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,180.5
852661,Schools - Shire Oak,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,234.5
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.53
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.27
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.02
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.8
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,57.5
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.68
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,42.0
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.4
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.03
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.81
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.48
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.64
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,46.3
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,83.0
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,75.0
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,33.1
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,32.06
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,40.41
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,54.51
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,107.1
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,137.0
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,171.3
852661,Schools - Shire Oak,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,232.1
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.35
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.9
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.09
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.3
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.44
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,40.5
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.3
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.98
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.13
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.36
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,54.5
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,82.9
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,91.2
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,33.2
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,33.43
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,41.96
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,54.77
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,105.8
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,141.2
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,178.4
852661,Schools - Shire Oak,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,233.3
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.32
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.1
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.01
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (RMS),A,43.3
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,69.0
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.04
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,52.0
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,77.1
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.66
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.02
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.09
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,23.72
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,47.8
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,77.8
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,100.0
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,33.1
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,28.63
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,46.08
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,57.25
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,116.5
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,122.3
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,194.7
852661,Schools - Shire Oak,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,243.3
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.15
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.74
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.74
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,62.5
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.79
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.47
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,38.0
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.84
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.66
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,25.17
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,57.4
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.0
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,108.8
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,33.2
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,26.72
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,42.78
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,54.12
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,112.8
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,114.0
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,181.5
852661,Schools - Shire Oak,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,232.1
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.87
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.87
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.08
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (RMS),A,44.4
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,71.2
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.72
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.82
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.8
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.09
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.84
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.41
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.22
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,32.3
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.8
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,77.6
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,33.2
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,27.33
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,43.69
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,48.15
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,96.5
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,116.0
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,183.5
852661,Schools - Shire Oak,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,205.9
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.73
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.39
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.52
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (RMS),A,40.0
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,60.6
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.48
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.8
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.12
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.43
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.05
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.4
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.1
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,33.1
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,25.41
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,41.7
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,38.91
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,79.6
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,108.4
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,175.5
852661,Schools - Shire Oak,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,167.8
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.48
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.61
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (RMS),A,35.6
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.39
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,42.7
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.9
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.05
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.46
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.46
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,41.4
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.7
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.7
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,9.1
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,33.1
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,25.56
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,38.95
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,42.79
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,81.6
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,109.0
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,165.2
852661,Schools - Shire Oak,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,184.9
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.89
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.6
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.68
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (RMS),A,43.4
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.7
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.4
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.27
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,32.8
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.77
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.07
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.91
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,47.6
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.6
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,77.9
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,32.9
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,23.92
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,33.37
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,40.45
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,85.4
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,104.3
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,141.7
852661,Schools - Shire Oak,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,177.0
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.63
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.99
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.1
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (RMS),A,31.9
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.1
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.09
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.94
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,40.1
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.5
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.9
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.78
