Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.66
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,45.6
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.4
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.4
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.7
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,32.9
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,24.04
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,40.3
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,45.77
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,96.6
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,103.7
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,170.5
852661,Schools - Shire Oak,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,197.2
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.34
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.48
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.55
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.43
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.47
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,36.7
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.82
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.81
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.72
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,43.5
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.2
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.6
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,33.2
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,19.39
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,39.57
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,42.29
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,100.7
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,84.3
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,168.3
852661,Schools - Shire Oak,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,183.1
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.11
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.94
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.19
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.11
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.55
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.68
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,31.1
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.6
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,33.0
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,20.89
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,33.48
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,38.57
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,84.2
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,90.0
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,141.2
852661,Schools - Shire Oak,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,166.8
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.59
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.54
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.43
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.44
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.2
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.72
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.43
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,43.4
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,75.0
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,9.6
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,32.6
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,20.9
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,30.91
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,39.67
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,88.0
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,89.8
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,132.0
852661,Schools - Shire Oak,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,172.8
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.89
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.77
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.46
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.98
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.5
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.21
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,35.7
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.5
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,32.4
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,20.29
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,27.63
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,34.77
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,81.2
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,87.5
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,118.6
852661,Schools - Shire Oak,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,152.6
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.08
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.63
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.14
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.8
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.92
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.89
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.27
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.42
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,38.1
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.3
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,32.5
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,20.95
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,27.57
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,43.32
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,107.4
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,90.0
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,118.3
852661,Schools - Shire Oak,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,188.1
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.86
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.81
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.24
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.91
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,33.4
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.31
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.27
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,44.9
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.1
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,79.4
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,32.1
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,22.96
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,30.97
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,42.43
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,99.7
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,100.2
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,132.7
852661,Schools - Shire Oak,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,185.4
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.36
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.28
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.26
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,34.6
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.5
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,31.4
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,17.8
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,25.44
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,32.82
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,81.4
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,77.4
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,110.4
852661,Schools - Shire Oak,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,146.2
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.09
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.24
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,37.0
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.67
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.2
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,40.2
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.4
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.2
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,30.9
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,18.46
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,29.45
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,37.92
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,91.2
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,81.0
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,126.2
852661,Schools - Shire Oak,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,166.3
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.62
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.68
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.52
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.9
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.1
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.51
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,34.3
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.2
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,30.7
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
