Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,15.68
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,30.13
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,33.39
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,84.1
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,70.8
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,129.2
852661,Schools - Shire Oak,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,149.3
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.83
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.73
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.44
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.95
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,10.1
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,30.5
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,18.92
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,26.66
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,33.12
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,79.1
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,83.4
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,115.1
852661,Schools - Shire Oak,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,146.1
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.05
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.96
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,46.9
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,72.6
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.7
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,29.8
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,17.73
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,21.97
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,32.39
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,88.3
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,76.5
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,95.8
852661,Schools - Shire Oak,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,140.6
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.5
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.22
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.27
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.48
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.62
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.6
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,29.4
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,22.27
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,23.6
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,31.32
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,76.4
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,95.1
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,102.3
852661,Schools - Shire Oak,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,137.3
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.14
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.62
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.1
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,9.6
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,29.6
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,20.85
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,24.06
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,36.2
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,85.2
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,89.1
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,102.9
852661,Schools - Shire Oak,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,156.5
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.55
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.98
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.58
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.64
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,29.5
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.07
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.28
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,36.3
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.5
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,30.0
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,24.94
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,28.61
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,42.8
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,95.5
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,106.2
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,121.5
852661,Schools - Shire Oak,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,181.6
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.46
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.23
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.28
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.87
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,32.8
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.18
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,41.4
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.9
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.6
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,30.3
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,21.72
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,28.03
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,44.94
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,104.1
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,92.2
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,118.5
852661,Schools - Shire Oak,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,190.0
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.59
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.25
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.66
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.28
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.21
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,39.8
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.0
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,30.2
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,27.31
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,31.58
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,35.35
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,73.0
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,115.8
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,134.0
852661,Schools - Shire Oak,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,152.6
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.43
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.65
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.6
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (RMS),A,29.9
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.2
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.18
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.7
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,32.3
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.3
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,8.3
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,30.1
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,27.8
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,33.81
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,37.64
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,73.4
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,118.1
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,143.3
852661,Schools - Shire Oak,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,161.5
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.33
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.73
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.74
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.45
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.38
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,35.3
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.9
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,29.9
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,23.55
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,33.68
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,39.5
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,82.3
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,99.8
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,141.6
852661,Schools - Shire Oak,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,169.9
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.83
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.72
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.73
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
