Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.86
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.41
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.0
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,30.0
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,23.99
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,29.96
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,39.01
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,80.5
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,101.6
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,126.2
852661,Schools - Shire Oak,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,168.4
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.07
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.35
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.1
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.3
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.9
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.79
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.21
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.09
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,48.7
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,80.5
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.36
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,30.4
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,27.58
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,32.76
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,46.39
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,90.5
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,116.7
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,138.0
852661,Schools - Shire Oak,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,196.6
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.74
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.46
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.8
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.4
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.23
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,31.9
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.76
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.82
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.14
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,46.4
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.1
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,77.5
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,30.9
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,27.23
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,32.76
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,44.98
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,90.0
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,114.5
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,138.3
852661,Schools - Shire Oak,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,190.7
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.85
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.37
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.13
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.96
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.13
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,33.5
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.72
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.47
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.72
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.7
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,31.0
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,19.18
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,38.04
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,37.8
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,90.6
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,82.8
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,160.3
852661,Schools - Shire Oak,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,165.0
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.6
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.51
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.63
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.61
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.6
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.33
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,30.6
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,19.91
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,31.05
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,32.97
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,75.8
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,85.4
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,131.8
852661,Schools - Shire Oak,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,144.4
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.92
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.96
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.19
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.91
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.13
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,41.1
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,76.8
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.6
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,30.1
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,22.57
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,27.44
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,33.08
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,73.3
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,97.2
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,116.8
852661,Schools - Shire Oak,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,144.6
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.41
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.58
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.73
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.2
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.78
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,23.15
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,59.1
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,97.6
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,7.1
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,29.8
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,28.94
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,26.98
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,41.08
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,84.0
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,122.3
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,115.1
852661,Schools - Shire Oak,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,176.5
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.64
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.95
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.04
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.61
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,25.49
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,66.5
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,106.3
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.39
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,29.2
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,24.47
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,29.5
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,46.29
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,99.3
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,106.1
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,125.0
852661,Schools - Shire Oak,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,195.7
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.1
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.62
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.78
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.62
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.66
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,36.9
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,66.4
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.78
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.3
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,29.0
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,24.04
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,29.37
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,40.24
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,82.9
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,103.5
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,125.0
852661,Schools - Shire Oak,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,174.5
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.08
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.24
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.74
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.23
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.17
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
