Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,28.8
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,26.95
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,26.06
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,36.82
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,76.4
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,114.7
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,111.6
852661,Schools - Shire Oak,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,158.8
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.93
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.33
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.1
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (RMS),A,29.1
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.7
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.72
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,34.2
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.4
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,7.8
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,28.7
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,26.09
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,24.36
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,38.22
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,84.2
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,111.1
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,104.9
852661,Schools - Shire Oak,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,165.1
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.88
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.34
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.05
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.39
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.95
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,38.5
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.4
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,28.3
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,24.61
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,26.21
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,38.87
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,85.0
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,105.6
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,112.3
852661,Schools - Shire Oak,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,167.8
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.13
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.62
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.26
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.29
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.05
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.78
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.43
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,27.9
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,26.14
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,25.82
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,38.93
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,86.6
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,110.7
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,110.4
852661,Schools - Shire Oak,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,168.4
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.98
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.38
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.2
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.61
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.41
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,27.5
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,28.72
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,23.95
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,34.4
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,81.6
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,121.1
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,102.7
852661,Schools - Shire Oak,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,151.3
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.66
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.2
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.65
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.92
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.64
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,9.5
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,27.2
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,29.31
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,23.06
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,35.74
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,87.0
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,123.7
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,99.5
852661,Schools - Shire Oak,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,156.3
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.93
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.48
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.78
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (RMS),A,30.3
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.56
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,26.9
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,24.87
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,22.64
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,31.19
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,76.6
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,106.3
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,97.3
852661,Schools - Shire Oak,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,139.5
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.69
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,9.0
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,26.6
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,21.29
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,22.29
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,32.67
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,79.3
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,91.2
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,96.1
852661,Schools - Shire Oak,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,143.4
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.76
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.02
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.67
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.84
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,10.3
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,26.4
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,24.1
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,24.55
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,28.7
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,65.4
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,103.3
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,106.2
852661,Schools - Shire Oak,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,128.6
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.73
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.06
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.97
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.49
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,8.3
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,26.3
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,26.36
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,27.08
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,28.86
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,63.9
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,111.7
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,116.1
852661,Schools - Shire Oak,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,129.6
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.11
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.75
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.4
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (RMS),A,27.9
