Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.83
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.43
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.94
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,26.1
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,31.66
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,27.5
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,34.86
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,73.3
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,133.2
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,117.3
852661,Schools - Shire Oak,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,152.0
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.99
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.25
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.3
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.56
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,39.4
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.39
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.09
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,26.1
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,26.84
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,29.53
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,39.95
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,82.6
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,114.2
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,126.2
852661,Schools - Shire Oak,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,173.0
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.11
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.2
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.2
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.1
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.38
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.39
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,34.7
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.9
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.67
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,26.1
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,27.63
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,29.1
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,37.07
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,76.1
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,117.8
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,124.9
852661,Schools - Shire Oak,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,161.5
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.65
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.62
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.91
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.93
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.33
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.59
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.73
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,49.5
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,80.0
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.49
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,26.1
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,29.98
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,30.53
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,46.37
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,98.6
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,127.9
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,130.5
852661,Schools - Shire Oak,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,200.1
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.78
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.88
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.23
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.1
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.06
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.98
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,33.5
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.95
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.26
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,37.8
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.48
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.23
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,26.1
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,30.97
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,28.76
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,36.3
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,86.0
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,131.6
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,122.9
852661,Schools - Shire Oak,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,164.0
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.27
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.42
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.1
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.56
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.24
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.89
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.58
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.97
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,26.1
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,31.95
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,30.75
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,35.62
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,69.7
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,135.3
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,131.2
852661,Schools - Shire Oak,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,155.6
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.61
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.36
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.15
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.88
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,42.7
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.8
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.73
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.82
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.23
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,26.0
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,24.1
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,30.4
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,37.57
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,78.6
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,104.0
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,129.6
852661,Schools - Shire Oak,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,165.0
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.99
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.06
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.03
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.88
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.52
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.59
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,25.9
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,23.53
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,30.03
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,31.85
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,69.2
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,102.0
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,129.8
852661,Schools - Shire Oak,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,141.1
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.71
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.03
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.05
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,29.9
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,25.9
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,26.04
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,24.41
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,32.4
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,73.1
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,112.6
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,106.2
852661,Schools - Shire Oak,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,143.4
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.94
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.96
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (RMS),A,28.9
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.3
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.34
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,32.3
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.6
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
