Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,7.8
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,25.8
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.35
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,27.74
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,24.83
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,31.49
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,71.4
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,119.5
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,109.2
852661,Schools - Shire Oak,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,141.2
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.24
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.57
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.66
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.9
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.11
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,25.9
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,24.19
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,24.75
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,31.64
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,70.7
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,105.5
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,108.4
852661,Schools - Shire Oak,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,141.1
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.91
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.6
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.82
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,25.9
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,22.19
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,25.9
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,30.74
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,71.2
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,97.5
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,113.1
852661,Schools - Shire Oak,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,137.4
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.24
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.65
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.73
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (RMS),A,39.1
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.2
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,63.6
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.4
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.57
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,26.0
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,26.34
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,31.63
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,29.89
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,61.6
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,113.1
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,136.3
852661,Schools - Shire Oak,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,134.2
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.93
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.4
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.93
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (RMS),A,28.9
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.9
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.5
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.84
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,32.8
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.34
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,26.1
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,25.15
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,25.4
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,35.28
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,80.9
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,108.6
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,112.2
852661,Schools - Shire Oak,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,156.2
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.44
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.31
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.86
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (RMS),A,34.6
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.4
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.4
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.11
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.1
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,26.1
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,29.86
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,29.94
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,30.37
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,66.0
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,127.4
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,129.6
852661,Schools - Shire Oak,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,135.7
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.51
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.17
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.7
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.35
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,26.1
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,28.54
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,25.85
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,28.62
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,70.2
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,121.8
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,113.7
852661,Schools - Shire Oak,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,128.3
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.54
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.59
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.59
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.2
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.76
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,9.1
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,26.1
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,22.52
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,28.43
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,29.64
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,61.2
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,96.3
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,121.8
852661,Schools - Shire Oak,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,132.3
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.48
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.73
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.97
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.1
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.34
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.68
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,26.1
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,27.64
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,28.12
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,30.13
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,64.6
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,118.3
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,119.8
852661,Schools - Shire Oak,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,134.1
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.35
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.56
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.36
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.3
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.22
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.65
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,8.9
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,26.2
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,19.41
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,31.29
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,26.12
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,57.9
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,83.6
