Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,133.1
852661,Schools - Shire Oak,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,117.6
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.17
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.22
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.23
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.18
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,26.2
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,24.44
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,25.38
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,29.24
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,65.6
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,103.4
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,110.6
852661,Schools - Shire Oak,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,129.6
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.83
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.17
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.52
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.47
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,36.9
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.9
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,26.4
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,24.41
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,23.09
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,34.17
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,78.1
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,103.4
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,101.5
852661,Schools - Shire Oak,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,148.5
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.45
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.59
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.46
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.06
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,26.5
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,23.1
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,26.04
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,34.75
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,76.6
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,98.1
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,113.2
852661,Schools - Shire Oak,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,150.8
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.07
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.26
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,31.1
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.85
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,26.6
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,20.64
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,20.34
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,32.05
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,77.8
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,88.7
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,88.8
852661,Schools - Shire Oak,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,140.3
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.54
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.21
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.82
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.54
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,33.1
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.45
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,26.7
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,22.36
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,20.97
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,33.89
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,78.8
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,95.2
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,90.6
852661,Schools - Shire Oak,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,147.2
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.05
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.43
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.04
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,26.8
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,23.68
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,22.09
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,30.84
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,69.3
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,100.8
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,94.4
852661,Schools - Shire Oak,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,134.9
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.98
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.36
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.52
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.99
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,27.0
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,20.98
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,21.1
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,32.69
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,74.1
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,89.7
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,90.4
852661,Schools - Shire Oak,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,142.3
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.31
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.57
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.92
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.72
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,33.9
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,27.0
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,18.74
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,19.1
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,30.19
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,76.1
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,79.5
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,82.3
852661,Schools - Shire Oak,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,132.4
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.01
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.99
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.33
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.27
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,32.9
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,27.1
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,19.24
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,20.62
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,30.01
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,71.6
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,81.9
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,88.5
852661,Schools - Shire Oak,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,131.8
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.02
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.1
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.04
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
