Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,27.2
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,24.12
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,24.98
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,31.41
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,64.7
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,101.4
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,105.9
852661,Schools - Shire Oak,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,136.8
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.91
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.01
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.78
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,35.7
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.8
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,27.3
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,22.59
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,21.53
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,31.08
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,69.3
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,97.4
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,93.2
852661,Schools - Shire Oak,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,136.8
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.2
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.71
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.2
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,27.4
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,22.97
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,23.42
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,30.18
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,66.0
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,98.8
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,101.1
852661,Schools - Shire Oak,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,134.4
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.04
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.71
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.48
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.1
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,27.5
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,23.7
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,25.32
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,32.03
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,62.7
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,102.0
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,108.2
852661,Schools - Shire Oak,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,141.8
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.39
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.48
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.95
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,27.6
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,24.81
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,24.24
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,31.66
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,64.2
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,106.6
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,104.4
852661,Schools - Shire Oak,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,140.2
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.21
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.91
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.41
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,27.6
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,22.07
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,24.55
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,29.82
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,59.7
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,95.7
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,104.8
852661,Schools - Shire Oak,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,133.0
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.56
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.27
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,feeder,5.0,N Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.97
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,27.7
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,21.05
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,24.76
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,30.74
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,61.4
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,91.0
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,105.5
852661,Schools - Shire Oak,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,136.1
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.99
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.77
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,feeder,5.0,N Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.42
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,32.8
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.23
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,27.8
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,21.01
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,25.65
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,31.35
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,64.2
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,90.2
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,109.5
852661,Schools - Shire Oak,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,138.4
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.62
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.74
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,feeder,5.0,N Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.57
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,32.7
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,27.8
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,21.88
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,23.12
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,31.47
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,69.0
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,93.7
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,98.9
852661,Schools - Shire Oak,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,139.2
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.5
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.05
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,feeder,5.0,N Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.13
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.39
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,33.8
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,28.0
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
