Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,31.15
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,23.18
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,32.78
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,78.5
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,130.0
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,98.7
852661,Schools - Shire Oak,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,143.9
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.68
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.28
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.99
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,feeder,5.0,N Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.03
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.27
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,39.4
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.0
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,28.1
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,26.59
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,21.66
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,33.56
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,77.7
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,112.1
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,92.6
852661,Schools - Shire Oak,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,147.3
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.39
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.85
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.39
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.14
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,41.1
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.5
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,28.2
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,26.38
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,20.27
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,34.04
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,86.4
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,110.4
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,87.2
852661,Schools - Shire Oak,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,149.4
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.24
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.68
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.34
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.33
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,39.3
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.2
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,28.3
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,28.43
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,20.91
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,34.5
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,85.1
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,119.2
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,89.9
852661,Schools - Shire Oak,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,150.8
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.05
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.43
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.12
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.56
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,42.0
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.0
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.7
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,28.4
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,29.29
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,21.3
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,36.28
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,89.3
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,122.4
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,91.2
852661,Schools - Shire Oak,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,157.0
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.82
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.73
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.16
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.5
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,41.4
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.7
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,28.4
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,29.45
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,21.03
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,35.99
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,87.9
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,123.1
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,90.2
852661,Schools - Shire Oak,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,155.5
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.51
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.1
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.27
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.52
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,40.7
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,68.3
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,28.5
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,26.93
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,21.91
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,36.63
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,83.5
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,112.2
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,92.6
852661,Schools - Shire Oak,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,155.9
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.17
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.59
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.7
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,39.3
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.4
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,28.6
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,25.58
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,22.21
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,35.81
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,80.7
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,106.7
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,93.7
852661,Schools - Shire Oak,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,153.7
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.86
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.65
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.9
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.33
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.12
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,41.8
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.7
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,28.8
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,25.91
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,20.56
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,35.29
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,87.1
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,107.7
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,88.5
852661,Schools - Shire Oak,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,151.6
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.82
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.49
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.43
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,40.9
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.9
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,28.9
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,28.1
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,21.39
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,36.54
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,91.6
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,116.3
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,91.3
852661,Schools - Shire Oak,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,157.2
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.31
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.12
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
