Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.58
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.42
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,41.4
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.1
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,29.1
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,29.65
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,22.68
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,37.02
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,89.8
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,123.0
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,96.7
852661,Schools - Shire Oak,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,160.5
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.36
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.12
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.1
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,feeder,5.0,N Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.25
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,42.0
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.4
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,29.2
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,31.37
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,25.24
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,39.04
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,89.6
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,130.0
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,106.9
852661,Schools - Shire Oak,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,167.3
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.68
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,feeder,5.0,N Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.4
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.56
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,44.4
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,72.6
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,29.3
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,33.32
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,23.8
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,40.16
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,97.1
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,137.6
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,102.2
852661,Schools - Shire Oak,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,171.3
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.07
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.99
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,feeder,5.0,N Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.61
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.42
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,47.1
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,76.3
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,29.5
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,30.94
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,21.54
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,37.01
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,91.9
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,128.7
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,93.1
852661,Schools - Shire Oak,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,159.2
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.07
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.34
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,feeder,5.0,N Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.31
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.87
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,42.2
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.9
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.49
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,29.5
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,31.81
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,21.41
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,35.5
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,86.9
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,132.5
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,92.2
852661,Schools - Shire Oak,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,153.1
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.4
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.96
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.57
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,feeder,5.0,N Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.88
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.06
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,37.4
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.2
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,29.6
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,29.9
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,22.77
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,34.02
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,82.9
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,124.6
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,96.5
852661,Schools - Shire Oak,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,148.3
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.09
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,feeder,5.0,N Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.94
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.7
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,45.6
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,73.5
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,29.8
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,28.6
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,22.72
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,38.74
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,88.9
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,119.6
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,96.5
852661,Schools - Shire Oak,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,165.6
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.88
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.28
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.57
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,feeder,5.0,N Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.85
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.12
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,41.7
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.4
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,30.0
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,29.24
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,23.67
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,37.0
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,83.9
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,122.5
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,100.4
852661,Schools - Shire Oak,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,160.1
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.62
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,feeder,5.0,N Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.28
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.22
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,24.7
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,18.55
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,24.23
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,33.6
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,82.6
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,80.5
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,104.8
852661,Schools - Shire Oak,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,146.4
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.19
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.02
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.9
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,feeder,5.0,N Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.29
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,37.8
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,14.1
