Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,24.8
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,19.56
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,24.85
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,35.43
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,84.6
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,84.4
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,106.9
852661,Schools - Shire Oak,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,153.4
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.15
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.82
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,34.6
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.07
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.38
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,24.8
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,22.04
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,25.52
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,36.47
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,82.6
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,94.4
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,109.6
852661,Schools - Shire Oak,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,157.2
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.13
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.21
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.82
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.29
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.4
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.18
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.47
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,24.8
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,20.57
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,25.53
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,37.23
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,89.8
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,88.5
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,109.6
852661,Schools - Shire Oak,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,162.7
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.55
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.98
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.46
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.58
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,33.8
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.64
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.41
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,24.8
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,22.19
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,24.83
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,36.61
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,88.4
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,95.1
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,107.6
852661,Schools - Shire Oak,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,159.8
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.36
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.32
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.73
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.18
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,36.4
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.55
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.88
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,31.7
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,24.9
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,20.65
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,27.47
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,39.15
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,92.8
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,89.1
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,117.7
852661,Schools - Shire Oak,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,169.2
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.7
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.75
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.92
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.4
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.35
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,37.0
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.13
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.56
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,31.3
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,25.0
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,27.55
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,28.28
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,37.78
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,81.1
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,117.2
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,121.1
852661,Schools - Shire Oak,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,164.4
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.86
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.12
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.51
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.85
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,46.0
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.2
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.79
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.8
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,25.1
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,26.05
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,27.65
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,41.47
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,96.0
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,111.0
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,118.6
852661,Schools - Shire Oak,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,178.5
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.52
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.13
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.62
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.89
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,43.4
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.4
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.22
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.66
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,25.2
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,25.05
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,28.13
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,42.17
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,96.3
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,107.5
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,121.2
852661,Schools - Shire Oak,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,182.0
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.93
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.66
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.9
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,feeder,5.0,N Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.09
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,42.0
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.2
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.53
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.29
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,25.3
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,26.64
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,31.88
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,43.19
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,89.8
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,113.7
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,135.8
852661,Schools - Shire Oak,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,185.9
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.47
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.72
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.12
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,feeder,5.0,N Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.06
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,42.8
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.28
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.43
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.13
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,33.4
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,25.4
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,27.71
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,28.37
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,43.4
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,95.4
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,117.9
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,120.9
852661,Schools - Shire Oak,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,186.5
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.62
