Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.03
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.08
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,37.1
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.93
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.7
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.84
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,25.4
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,24.13
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,27.67
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,38.81
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,85.8
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,102.8
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,117.0
852661,Schools - Shire Oak,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,167.1
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.03
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.97
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.84
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.75
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,40.8
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.9
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.14
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.16
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.7
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,25.4
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,25.51
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,28.33
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,43.69
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,98.7
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,108.3
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,119.4
852661,Schools - Shire Oak,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,187.1
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.4
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.3
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.76
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,feeder,5.0,N Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.84
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,47.0
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.4
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.8
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.34
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,32.3
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,25.4
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,23.26
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,29.79
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,45.21
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,105.2
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,100.0
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,125.8
852661,Schools - Shire Oak,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,192.8
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.93
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,feeder,5.0,N Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.33
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,44.3
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.4
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.47
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.64
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,25.5
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,28.75
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,30.92
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,44.75
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,99.0
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,122.1
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,131.2
852661,Schools - Shire Oak,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,191.9
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.46
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.87
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.87
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,feeder,5.0,N Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.0
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.94
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,46.1
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.4
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.98
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.18
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,33.8
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.1
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,25.5
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,29.53
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,30.57
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,46.27
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,100.1
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,125.6
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,129.9
852661,Schools - Shire Oak,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,197.7
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.24
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.27
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.62
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.45
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,36.5
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.3
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.98
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.4
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,33.5
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,25.5
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,26.01
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,33.02
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,45.75
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,100.3
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,111.2
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,139.6
852661,Schools - Shire Oak,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,195.8
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.29
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.09
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.11
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.89
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.94
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.6
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.44
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.13
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,32.0
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.1
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,9.9
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,25.6
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,28.14
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,32.69
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,43.7
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,92.3
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,119.8
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,138.3
852661,Schools - Shire Oak,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,188.5
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.67
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.81
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.69
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.36
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.4
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.64
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.96
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.09
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.23
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,34.9
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.7
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,25.7
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,28.53
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,31.43
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,46.14
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,103.4
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,121.7
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,132.9
852661,Schools - Shire Oak,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,199.0
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.85
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.78
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.31
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,37.3
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.8
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.78
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.47
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.08
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.23
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.2
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,25.8
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,32.46
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,31.64
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,45.12
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,96.0
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,138.0
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,133.8
852661,Schools - Shire Oak,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,194.5
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.76
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.97
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.81
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.2
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,39.2
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.8
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.12
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.25
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,38.1
