Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,72.1
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,26.0
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,26.96
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,29.93
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,49.01
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,116.1
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,115.1
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,127.5
852661,Schools - Shire Oak,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,210.4
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.85
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.13
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.01
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.55
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.08
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,44.7
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.5
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.08
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.33
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.77
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.72
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.4
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,26.0
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,33.09
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,31.07
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,48.51
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,108.3
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,142.1
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,132.2
852661,Schools - Shire Oak,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,208.4
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.51
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.5
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.56
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.76
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,46.2
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.9
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.19
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.81
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.59
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.64
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,26.1
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,33.94
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,30.91
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,44.95
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,101.0
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,144.5
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,131.9
852661,Schools - Shire Oak,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,194.4
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.36
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.51
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.9
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.54
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,45.0
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.1
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.82
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.04
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.27
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,45.6
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,82.0
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,26.1
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,27.43
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,34.63
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,50.63
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,114.9
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,117.5
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,147.2
852661,Schools - Shire Oak,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,217.6
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.42
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.6
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.83
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (RMS),A,30.9
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.5
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.85
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,45.6
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.6
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.32
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.87
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,60.6
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,95.9
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,26.3
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,32.13
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,33.5
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,56.11
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,126.8
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,136.8
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,143.0
852661,Schools - Shire Oak,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,240.1
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.7
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.91
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.5
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (RMS),A,33.9
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,66.3
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.8
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.3
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.86
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,40.0
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.4
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.81
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,22.03
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,58.6
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,92.1
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,26.3
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,37.9
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,34.63
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,55.73
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,119.1
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,159.0
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,146.6
852661,Schools - Shire Oak,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,237.1
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.33
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.56
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.92
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,60.9
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.8
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.7
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.08
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.72
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,40.3
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.2
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.29
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.56
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.9
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.7
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,26.4
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,40.16
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,38.08
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,50.39
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,100.3
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,168.7
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,160.9
852661,Schools - Shire Oak,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,216.9
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.14
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.28
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.85
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (RMS),A,37.7
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,63.9
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.67
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.85
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,43.7
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.5
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.69
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,23.41
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,59.7
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,98.6
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,26.4
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,34.42
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,29.54
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,53.89
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,125.4
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,145.0
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,125.8
852661,Schools - Shire Oak,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,229.7
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.35
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.01
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.23
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (RMS),A,34.6
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,60.8
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.84
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.5
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,44.0
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,70.1
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.5
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.75
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.18
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,47.6
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,82.1
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,26.4
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,33.12
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,33.07
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,50.48
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,107.0
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,139.5
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,140.7
852661,Schools - Shire Oak,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,215.6
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.2
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.55
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.09
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.4
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.72
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.64
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.82
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,38.0
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.8
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.09
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.04
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.06
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,47.4
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,84.8
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,26.5
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
