Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,37.69
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,33.85
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,52.66
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,110.0
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,158.2
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,143.4
852661,Schools - Shire Oak,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,224.6
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.78
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.17
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.66
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,62.9
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.74
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.85
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,42.8
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.0
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.45
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.52
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.35
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.19
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,46.2
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,89.7
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,26.5
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,34.23
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,34.2
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,52.93
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,106.4
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,144.6
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,145.0
852661,Schools - Shire Oak,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,225.5
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.87
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.81
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.18
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,59.0
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.9
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.9
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.01
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,33.3
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.28
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.27
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.21
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.95
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,40.8
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.1
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,80.1
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,26.6
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,29.22
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,35.47
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,47.83
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,95.2
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,124.4
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,150.1
852661,Schools - Shire Oak,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,204.8
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.32
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.1
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.38
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,60.7
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.0
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,57.4
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.22
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,34.6
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.1
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.05
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.84
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,46.7
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.6
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,80.7
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.7
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,26.6
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,30.45
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,39.74
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,54.23
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,108.6
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,128.9
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,168.0
852661,Schools - Shire Oak,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,231.0
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.25
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.24
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.96
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.7
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.8
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.71
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.07
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,39.8
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.52
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.01
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.35
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,43.2
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.1
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,77.8
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,26.6
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,29.41
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,41.41
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,52.93
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,105.5
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,124.7
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,174.2
852661,Schools - Shire Oak,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,226.2
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.37
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.48
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.79
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (RMS),A,29.5
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.8
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.55
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.88
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,47.8
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.8
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.5
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.19
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.87
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,42.5
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.9
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,76.3
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,26.6
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,27.91
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,40.75
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,48.09
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,96.0
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,118.8
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,171.7
852661,Schools - Shire Oak,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,206.7
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.75
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.43
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.65
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.3
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.8
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.07
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.2
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,44.5
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.4
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.4
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.49
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.38
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.98
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,58.6
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,97.7
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,26.7
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,25.41
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,40.24
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,57.23
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,128.1
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,108.7
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,169.8
852661,Schools - Shire Oak,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,244.4
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.62
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.54
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.94
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.1
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.3
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.25
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.86
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,43.4
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,68.8
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.9
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.36
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.19
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,49.6
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.3
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,86.0
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,26.9
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,28.75
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,43.71
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,53.72
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,108.2
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,122.0
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,184.5
852661,Schools - Shire Oak,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,229.4
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.56
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.6
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.57
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,57.3
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.32
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.41
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,35.4
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.7
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.42
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.4
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.77
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,48.8
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.7
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,92.9
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,9.2
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,27.0
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,31.92
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,40.89
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,49.97
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,91.6
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,134.4
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,172.4
852661,Schools - Shire Oak,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,214.6
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.94
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.3
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.02
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.7
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.63
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.67
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,33.5
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.1
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.81
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,22.77
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,54.9
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,95.8
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,27.0
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,26.87
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,37.33
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,49.47
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,102.7
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,113.6
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,157.4
852661,Schools - Shire Oak,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,211.0
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.39
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.97
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.78
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.1
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.6
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.9
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.34
