Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,30.5
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.26
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.82
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.6
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,44.3
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.6
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,83.4
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,27.0
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,29.32
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,41.87
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,46.7
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,90.8
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,123.9
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,176.9
852661,Schools - Shire Oak,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,200.5
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.4
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.65
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.25
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,56.8
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.9
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.37
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.12
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,32.7
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.24
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.08
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.18
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,35.3
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.8
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.3
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,27.0
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,29.7
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,43.36
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,43.98
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,83.0
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,125.9
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,182.5
852661,Schools - Shire Oak,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,190.2
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.49
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.32
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.81
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.3
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.7
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.68
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.26
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,49.0
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,69.8
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.54
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.68
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.78
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,45.8
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.2
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,85.7
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,26.9
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,33.17
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,44.24
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,53.81
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,109.1
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,139.6
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,186.5
852661,Schools - Shire Oak,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,234.0
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.27
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.09
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.18
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.5
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.74
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,66.1
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,90.6
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.9
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.87
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.6
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,48.2
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.3
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,78.8
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,26.9
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,28.54
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,41.93
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,63.26
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,144.5
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,121.0
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,177.2
852661,Schools - Shire Oak,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,268.7
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.64
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.8
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.06
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.9
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.1
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.6
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.02
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.91
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.7
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.9
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.18
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.31
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,45.2
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,82.0
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,26.9
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,26.78
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,38.62
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,55.42
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,126.3
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,113.8
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,163.4
852661,Schools - Shire Oak,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,236.0
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.53
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.04
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.16
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (RMS),A,31.6
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,59.7
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.9
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.6
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,45.2
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.46
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.02
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,22.09
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,53.4
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.7
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,93.3
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,27.0
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,23.79
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,41.12
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,57.81
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,133.6
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,101.3
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,173.7
852661,Schools - Shire Oak,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,244.7
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.94
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.83
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.9
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.1
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.8
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.8
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.07
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.85
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,47.1
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.6
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.68
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.8
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.71
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.23
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,42.4
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,78.0
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,27.2
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,27.77
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,38.35
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,54.93
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,121.6
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,117.4
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,162.3
852661,Schools - Shire Oak,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,233.8
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.72
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.55
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.65
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.2
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.0
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.58
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,49.1
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.7
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.4
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.67
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.23
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,40.7
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,77.2
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,27.3
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,27.77
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,41.63
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,55.27
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,118.4
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,117.6
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,174.7
852661,Schools - Shire Oak,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,234.4
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.97
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.68
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.77
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.2
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.6
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.43
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,42.0
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.2
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.08
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.88
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.64
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,47.2
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,90.3
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,27.3
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,32.07
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,34.6
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,54.44
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,116.7
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,134.5
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,145.7
852661,Schools - Shire Oak,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,233.0
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.73
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.08
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.15
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.9
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,56.4
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.64
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.43
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,40.9
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.6
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.9
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.74
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.37
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,40.3
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.8
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,78.0
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
