Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,27.3
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,28.55
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,35.06
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,53.31
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,112.6
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,121.5
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,147.0
852661,Schools - Shire Oak,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,226.3
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,19.71
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.81
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.99
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (RMS),A,49.5
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,85.3
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.3
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.35
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.85
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.48
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.82
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.32
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,46.2
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.7
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,90.4
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,27.5
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,36.63
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,36.6
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,50.54
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,94.2
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,154.5
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,153.7
852661,Schools - Shire Oak,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,215.0
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.3
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.47
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.84
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.4
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.5
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.65
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.47
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.74
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.46
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,52.6
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,90.5
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,27.5
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,30.22
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,30.67
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,52.12
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,112.8
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,128.1
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,129.5
852661,Schools - Shire Oak,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,220.8
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.77
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.81
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.09
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,58.1
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.21
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.35
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.62
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,57.5
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,91.3
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,27.3
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,33.44
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,27.13
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,44.89
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,97.0
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,140.8
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,115.2
852661,Schools - Shire Oak,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,191.3
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.61
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.07
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.15
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.3
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.4
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.32
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,29.9
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.09
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.42
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,34.7
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.7
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,27.4
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,24.42
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,30.05
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,43.0
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,96.3
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,103.5
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,126.9
852661,Schools - Shire Oak,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,184.4
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.51
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.3
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.53
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.32
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.79
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,46.9
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.7
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.84
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.3
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.98
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,41.0
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.3
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,80.7
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,28.0
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,24.19
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,32.43
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,48.99
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,110.9
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,102.3
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,136.4
852661,Schools - Shire Oak,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,209.7
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.55
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.46
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.88
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.1
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.8
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.35
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,38.8
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.78
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.03
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.17
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.37
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.4
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,28.2
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,29.59
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,31.31
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,46.85
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,99.2
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,125.2
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,131.8
852661,Schools - Shire Oak,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,199.4
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.87
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.9
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.6
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.52
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.83
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,32.7
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.3
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.44
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.81
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.69
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.96
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,29.1
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.8
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,71.5
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,27.5
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,41.57
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,30.96
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,43.46
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,91.4
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,172.9
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,129.9
852661,Schools - Shire Oak,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,185.2
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.36
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.22
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.66
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.13
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.83
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.87
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.61
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.86
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,37.8
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.2
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,80.5
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,26.4
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,30.46
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,32.25
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,41.7
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,83.7
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,127.7
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,136.1
852661,Schools - Shire Oak,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,179.1
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.55
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.28
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.84
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.67
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.4
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.28
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.5
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.8
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,26.1
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,31.69
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,36.14
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,38.59
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,67.4
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,132.8
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,151.2
852661,Schools - Shire Oak,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,165.9
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.21
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.24
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.01
