Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.89
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,49.5
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.7
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.23
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.05
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.42
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,31.9
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.4
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.8
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,26.3
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,42.2
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,32.5
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,41.95
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,87.6
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,176.7
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,136.2
852661,Schools - Shire Oak,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,179.2
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.24
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.96
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.43
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.73
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.85
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.3
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.11
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.2
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,26.6
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,29.09
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,28.94
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,41.76
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,84.7
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,124.6
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,122.2
852661,Schools - Shire Oak,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,178.0
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.22
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.64
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.53
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.6
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.01
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,29.3
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.32
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.92
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,38.3
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,70.8
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,10.2
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,26.5
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,27.39
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,27.57
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,40.31
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,82.3
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,115.8
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,116.9
852661,Schools - Shire Oak,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,171.2
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.06
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.86
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.3
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.73
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,34.2
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.5
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.49
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,30.9
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.1
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,26.4
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,26.98
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,26.89
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,42.44
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,91.9
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,114.3
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,114.1
852661,Schools - Shire Oak,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,181.9
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.45
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.38
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.23
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.99
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.3
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.38
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.29
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.64
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.84
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,33.4
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.7
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.2
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,26.4
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,24.25
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,31.77
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,41.37
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,84.7
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,103.1
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,133.6
852661,Schools - Shire Oak,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,178.1
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.06
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.1
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.9
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.37
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.94
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.26
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.7
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,72.8
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,26.5
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,21.12
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,31.27
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,40.36
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,89.6
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,91.2
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,131.8
852661,Schools - Shire Oak,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,173.5
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.6
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.68
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.14
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.64
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.03
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,35.4
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (RMS),A,10.7
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,26.2
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,20.17
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,22.67
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,34.85
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,81.3
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,87.6
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,96.9
852661,Schools - Shire Oak,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,152.4
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.11
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.79
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.93
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.87
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.6
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,25.7
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,19.42
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,23.03
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,33.82
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,80.2
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,84.2
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,98.3
852661,Schools - Shire Oak,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,148.2
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.24
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.89
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.74
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.19
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.62
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,39.3
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.7
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (RMS),A,9.4
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,25.3
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,22.22
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,25.05
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,40.93
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,93.6
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,95.3
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,106.6
852661,Schools - Shire Oak,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,176.5
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.94
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.65
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.48
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.6
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.66
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,42.4
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.7
