Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (RMS),A,10.7
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,25.0
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,21.92
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,24.26
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,37.84
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,89.3
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,93.7
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,103.5
852661,Schools - Shire Oak,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,163.7
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.06
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.69
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.75
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.62
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.61
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,39.8
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,74.0
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,9.7
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,24.8
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,24.14
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,28.76
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,39.92
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,82.6
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,102.8
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,121.5
852661,Schools - Shire Oak,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,172.0
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.26
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.27
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.75
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.6
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.28
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.9
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,35.8
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.6
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.87
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.49
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.77
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,38.0
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.9
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,25.3
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,22.9
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,34.87
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,50.12
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,110.1
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,97.2
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,146.2
852661,Schools - Shire Oak,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,212.7
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.67
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.33
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.07
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (RMS),A,40.4
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.7
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,65.6
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.23
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.48
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.09
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,30.5
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.5
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.5
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,25.6
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,24.47
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,36.7
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,49.12
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,104.1
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,103.7
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,154.0
852661,Schools - Shire Oak,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,209.9
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.45
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.72
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.96
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.63
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.85
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,33.5
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.27
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.21
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.69
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,25.72
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,58.1
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,108.6
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,25.7
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,26.88
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,34.72
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,54.97
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,118.8
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,114.1
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,146.0
852661,Schools - Shire Oak,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,232.3
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.8
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.5
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.34
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.7
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.5
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.42
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.79
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.29
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.82
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.78
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,50.1
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.2
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,87.9
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,25.7
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,33.86
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,37.76
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,51.03
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,88.4
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,141.8
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,158.9
852661,Schools - Shire Oak,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,216.2
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.21
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.23
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.56
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.1
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.85
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,37.7
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.7
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.84
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.65
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.93
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,49.2
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,83.8
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,25.8
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,29.44
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,30.6
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,54.2
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,118.7
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,124.1
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,128.9
852661,Schools - Shire Oak,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,229.5
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.62
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.31
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.48
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (RMS),A,32.3
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,59.2
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.64
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.79
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,49.0
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.5
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.18
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.73
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.3
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.42
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,39.4
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,70.9
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,25.8
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,30.41
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,27.82
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,57.4
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,137.9
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,128.5
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,117.5
852661,Schools - Shire Oak,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,243.8
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.47
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.13
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.33
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.41
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.62
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,37.7
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.7
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.23
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.8
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.43
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,34.5
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.4
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,25.9
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,30.12
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,32.19
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,52.45
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,108.9
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,127.3
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,135.8
852661,Schools - Shire Oak,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,222.0
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.26
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.12
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.75
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.7
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.7
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.96
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.11
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.04
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.79
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,41.6
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,79.3
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,25.7
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,30.98
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,29.36
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,53.25
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,113.2
