Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,130.7
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,123.7
852661,Schools - Shire Oak,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,224.9
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.98
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.43
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.96
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.89
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.47
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.99
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.17
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.4
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,37.1
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,72.7
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,9.3
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,25.6
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,30.72
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,26.2
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,45.64
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,96.6
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,130.4
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,111.2
852661,Schools - Shire Oak,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,193.7
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.69
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.57
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.1
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.79
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.36
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.61
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.75
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.12
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.62
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,36.9
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.3
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,25.7
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,30.03
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,24.72
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,43.4
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,96.4
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,126.1
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,105.1
852661,Schools - Shire Oak,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,185.0
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.27
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.23
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.04
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.3
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.16
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.82
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.2
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.36
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.37
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,25.4
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,29.94
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,25.17
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,43.98
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,101.7
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,125.9
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,108.0
852661,Schools - Shire Oak,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,188.2
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.68
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.36
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.55
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.2
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.26
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,61.2
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,81.7
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.06
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.98
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.49
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,25.0
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,27.51
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,28.55
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,51.04
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,119.9
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,116.7
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,122.2
852661,Schools - Shire Oak,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,215.8
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.87
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.15
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.62
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.9
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.66
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,38.8
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.03
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.73
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.5
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,24.7
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,27.09
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,27.22
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,43.84
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,96.2
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,115.4
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,116.2
852661,Schools - Shire Oak,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,187.4
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.77
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.35
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.07
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.7
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.2
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.4
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.87
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,34.1
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.5
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,10.7
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,24.6
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,31.02
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,28.21
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,42.09
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,90.2
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,132.2
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,120.3
852661,Schools - Shire Oak,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,182.4
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.37
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.77
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.88
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (RMS),A,28.7
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,56.0
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.52
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,44.1
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.4
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.46
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,34.9
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.7
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,24.5
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,24.9
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,29.11
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,48.78
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,115.2
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,106.7
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,125.5
852661,Schools - Shire Oak,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,209.4
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.02
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.77
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.76
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,feeder,5.0,N Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.7
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.6
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.7
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,32.9
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.5
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,24.5
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,23.41
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,29.62
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,38.18
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,82.9
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,101.0
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,126.5
852661,Schools - Shire Oak,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,166.4
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.89
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.83
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.8
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,feeder,5.0,N Current (RMS),A,34.5
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,54.8
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.25
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.02
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,34.6
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.15
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.72
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.05
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.3
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,10.3
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,24.4
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,24.03
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,29.36
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,41.43
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,91.2
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,103.7
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,126.2
852661,Schools - Shire Oak,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,177.6
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.59
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.29
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,61.8
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.13
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.77
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,48.0
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.4
