Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.12
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.85
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.76
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,24.4
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,28.21
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,32.9
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,46.24
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,96.6
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,119.8
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,139.8
852661,Schools - Shire Oak,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,197.6
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.63
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.3
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,64.8
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.52
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.11
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,53.2
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,75.4
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,24.4
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,23.77
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,32.89
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,40.91
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,88.2
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,103.1
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,140.2
852661,Schools - Shire Oak,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,175.7
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.9
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.7
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.52
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,58.6
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.94
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,41.0
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.4
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.26
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,48.5
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,76.6
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,24.3
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,24.84
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,33.23
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,42.58
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,94.3
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,108.8
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,141.5
852661,Schools - Shire Oak,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,183.5
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.62
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.34
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (RMS),A,32.0
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.0
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.52
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,50.8
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.3
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.62
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,39.9
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.4
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,24.1
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,23.98
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,32.15
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,48.32
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,111.1
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,105.0
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,136.8
852661,Schools - Shire Oak,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,206.8
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.99
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.87
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (RMS),A,31.1
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.1
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.11
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.67
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.59
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.84
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,41.4
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,24.0
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,28.21
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,31.77
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,44.79
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,92.5
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,120.1
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,135.5
852661,Schools - Shire Oak,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,192.1
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.71
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.23
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.51
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,61.7
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.94
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.55
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.25
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,35.6
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.6
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,23.9
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,25.08
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,34.96
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,46.07
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,97.1
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,107.3
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,148.5
852661,Schools - Shire Oak,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,197.8
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.45
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.51
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (RMS),A,43.4
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,71.6
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.41
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,37.9
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.1
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.15
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,23.9
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,24.2
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,22.91
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,47.35
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,125.9
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,105.3
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,102.1
852661,Schools - Shire Oak,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,205.9
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.13
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.67
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.47
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (RMS),A,29.1
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,57.8
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.72
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.67
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,28.3
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.62
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,31.3
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,23.9
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,30.35
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,22.38
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,43.55
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,105.5
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,130.2
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,99.1
852661,Schools - Shire Oak,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,189.2
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.8
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.45
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.8
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.14
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.04
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.76
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,23.9
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,28.6
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,21.17
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,39.63
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,97.5
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,122.7
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,93.8
852661,Schools - Shire Oak,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,172.8
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.29
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.97
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (RMS),A,34.9
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.9
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.4
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.46
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.08
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.43
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,23.8
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
