Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,26.73
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,23.02
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,40.16
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,97.4
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,115.5
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,101.3
852661,Schools - Shire Oak,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,174.7
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.98
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.8
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.87
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.04
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.93
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,33.8
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,23.8
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,20.17
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,21.84
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,42.86
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,112.8
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,88.0
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,95.6
852661,Schools - Shire Oak,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,185.5
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.65
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.24
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.36
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.18
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.33
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,10.7
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,23.7
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,23.32
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,24.43
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,33.82
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,79.5
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,100.1
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,106.1
852661,Schools - Shire Oak,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,150.5
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.85
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.87
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.46
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (RMS),A,36.5
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,61.5
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.2
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.0
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.25
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,32.9
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,23.7
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,24.52
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,36.39
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,37.34
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,73.8
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,104.2
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,154.3
852661,Schools - Shire Oak,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,163.0
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.05
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.74
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.76
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (RMS),A,53.9
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,73.3
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.8
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.16
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.3
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.04
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,33.3
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.3
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,23.6
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,20.8
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,32.43
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,40.73
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,98.4
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,90.2
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,139.1
852661,Schools - Shire Oak,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,176.7
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.78
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.86
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.81
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.9
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.44
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.1
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.98
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.39
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,23.6
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,20.93
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,26.54
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,38.01
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,88.3
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,91.6
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,114.2
852661,Schools - Shire Oak,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,164.8
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.54
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.13
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.01
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.11
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.68
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,23.5
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,25.13
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,26.18
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,36.42
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,81.8
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,107.2
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,113.1
852661,Schools - Shire Oak,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,157.2
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.49
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.45
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.35
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.7
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.3
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.84
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,31.7
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,23.5
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,25.25
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,21.61
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,34.56
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,83.7
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,108.3
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,95.7
852661,Schools - Shire Oak,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,151.1
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.41
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.95
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.98
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.4
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,23.6
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,25.64
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,23.57
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,30.43
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,70.1
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,110.0
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,102.5
852661,Schools - Shire Oak,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,135.0
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.23
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.89
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.79
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.55
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,37.6
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,10.7
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,23.5
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,23.1
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,19.33
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,34.58
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,85.3
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,98.8
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,84.9
852661,Schools - Shire Oak,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,150.0
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.1
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.02
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.31
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.9
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
