Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.87
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,36.5
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.26
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,23.5
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,21.85
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,21.95
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,37.04
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,88.4
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,93.5
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,95.4
852661,Schools - Shire Oak,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,159.4
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.89
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.71
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.45
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.34
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,31.7
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,9.4
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,23.5
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,24.46
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,22.51
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,33.3
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,77.2
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,103.1
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,97.2
852661,Schools - Shire Oak,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,145.6
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.12
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.13
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,9.4
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,23.5
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,26.86
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,24.35
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,32.64
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,68.2
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,113.5
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,104.5
852661,Schools - Shire Oak,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,142.6
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.41
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.74
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,23.6
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,18.38
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,20.02
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,29.16
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,69.4
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,80.0
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,87.3
852661,Schools - Shire Oak,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,129.1
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.96
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.04
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.71
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,23.6
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,18.16
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,20.83
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,28.5
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,66.1
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,79.4
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,90.8
852661,Schools - Shire Oak,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,126.4
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.32
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.99
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.59
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,23.6
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,19.3
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,21.0
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,30.77
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,73.6
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,83.3
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,91.7
852661,Schools - Shire Oak,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,135.4
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.23
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.12
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.72
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,feeder,5.0,N Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.39
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.98
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (RMS),A,10.7
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,23.6
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,23.84
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,18.76
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,31.99
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,79.6
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,102.4
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,84.0
852661,Schools - Shire Oak,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,141.1
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.99
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.42
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,feeder,5.0,N Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.57
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.46
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,23.7
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,21.59
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,18.86
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,34.44
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,86.2
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,93.2
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,83.6
852661,Schools - Shire Oak,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,150.4
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.2
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,feeder,5.0,N Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.66
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.41
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,23.8
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,20.0
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,19.37
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,30.37
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,76.2
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,87.2
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,85.6
852661,Schools - Shire Oak,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,134.7
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.41
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.59
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,feeder,5.0,N Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.58
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
