Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (RMS),A,9.6
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,23.8
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.79
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,17.2
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,18.87
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,27.68
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,70.9
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,75.5
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,82.9
852661,Schools - Shire Oak,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,125.1
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.13
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.14
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,feeder,5.0,N Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.02
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,23.9
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,17.92
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,19.05
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,31.08
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,80.3
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,77.9
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,83.0
852661,Schools - Shire Oak,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,137.3
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.84
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.85
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,feeder,5.0,N Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.11
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,30.9
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,24.0
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,18.03
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,19.79
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,29.79
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,73.4
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,78.3
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,86.3
852661,Schools - Shire Oak,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,131.2
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.21
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.49
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.73
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,feeder,5.0,N Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.01
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.99
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (RMS),A,10.0
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,24.1
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,16.73
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,24.42
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,29.26
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,65.2
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,73.5
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,104.9
852661,Schools - Shire Oak,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,130.2
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.02
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.73
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,feeder,5.0,N Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.97
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,36.0
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.45
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.64
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,24.1
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,16.72
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,24.23
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,32.16
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,72.3
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,73.6
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,103.5
852661,Schools - Shire Oak,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,140.6
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.61
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.58
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,feeder,5.0,N Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.22
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.52
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (RMS),A,10.2
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,24.2
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,20.15
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,25.4
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,31.01
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,63.3
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,87.0
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,108.1
852661,Schools - Shire Oak,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,136.6
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.34
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,feeder,5.0,N Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.08
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,42.3
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.6
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,24.4
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,19.71
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,22.21
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,32.42
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,72.4
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,86.3
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,96.1
852661,Schools - Shire Oak,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,142.4
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.07
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,feeder,5.0,N Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.13
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,36.4
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,24.4
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,19.07
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,22.91
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,30.78
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,71.7
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,83.1
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,99.8
852661,Schools - Shire Oak,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,137.5
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.23
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.54
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,feeder,5.0,N Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.92
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.24
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,36.5
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.7
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,24.5
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,22.74
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,31.71
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,34.8
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,67.2
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,97.6
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,135.3
852661,Schools - Shire Oak,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,152.9
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.16
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,feeder,5.0,N Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.35
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,24.6
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,22.89
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,26.9
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,36.71
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,73.0
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,98.4
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,114.4
852661,Schools - Shire Oak,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,158.7
852661,Schools - Shire Oak,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
