Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.2
852661,Schools - Shire Oak,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
852661,Schools - Shire Oak,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
852661,Schools - Shire Oak,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
852661,Schools - Shire Oak,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
852661,Schools - Shire Oak,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,25.7
852661,Schools - Shire Oak,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
852661,Schools - Shire Oak,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
852661,Schools - Shire Oak,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
852661,Schools - Shire Oak,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
852661,Schools - Shire Oak,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
852661,Schools - Shire Oak,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
852661,Schools - Shire Oak,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
852661,Schools - Shire Oak,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
852661,Schools - Shire Oak,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
852661,Schools - Shire Oak,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,22.16
852661,Schools - Shire Oak,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,25.52
852661,Schools - Shire Oak,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,35.77
852661,Schools - Shire Oak,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,74.8
852661,Schools - Shire Oak,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,95.0
852661,Schools - Shire Oak,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,109.1
852661,Schools - Shire Oak,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,153.5
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.47
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.03
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,feeder,5.0,N Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.18
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,46.6
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.7
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,25.8
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,18.81
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,21.69
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,34.72
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,84.9
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,81.2
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,93.3
852661,Schools - Shire Oak,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,150.4
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.47
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.41
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.22
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,feeder,5.0,N Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.01
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,43.8
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,25.8
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.77
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,18.12
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,21.2
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,33.81
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,84.9
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,79.0
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,92.2
852661,Schools - Shire Oak,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,148.0
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.03
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.71
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.61
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.63
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,48.6
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.4
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,26.0
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,18.35
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,21.4
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,34.11
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,85.8
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,79.9
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,93.1
852661,Schools - Shire Oak,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,148.8
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.05
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.35
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.21
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,46.0
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.9
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,26.1
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,20.98
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,23.0
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,33.94
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,81.9
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,90.1
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,99.7
852661,Schools - Shire Oak,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,148.3
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.06
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.51
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.6
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.45
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,47.8
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.05
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.85
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,10.2
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,26.2
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,22.34
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,25.1
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,37.33
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,87.0
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,95.6
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,109.2
852661,Schools - Shire Oak,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,160.9
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.98
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.84
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,feeder,5.0,N Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.51
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,49.0
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.3
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.83
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.27
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,26.4
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,23.37
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,31.78
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,41.08
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,86.4
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,99.4
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,133.7
852661,Schools - Shire Oak,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,175.5
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.46
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.04
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.43
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,feeder,5.0,N Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.9
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.01
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,47.8
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.2
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.76
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,30.5
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.7
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,26.5
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,23.95
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,31.27
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,36.58
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,75.7
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,101.9
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,132.3
852661,Schools - Shire Oak,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,158.4
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.09
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.14
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,feeder,5.0,N Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.8
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.04
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,43.8
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.0
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.97
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.92
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.7
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,26.6
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.73
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,22.94
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,28.83
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,35.09
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,76.7
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,97.7
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,122.5
852661,Schools - Shire Oak,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,153.0
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.05
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.83
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.22
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,feeder,5.0,N Current (RMS),A,34.9
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.6
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.28
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,44.5
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.2
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.17
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.02
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,34.5
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.6
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,26.8
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
